Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,15,325.5,25.5,3.2,1.6,58.5,196.15,134.95
2018,2,22,7,30,492.0,36.0,3.4,2.1,97.0,309.82,257.24
2018,2,22,7,45,581.0,42.0,3.6,2.65,146.0,383.29,327.38
2018,2,22,8,0,670.0,48.0,3.8,3.2,195.0,469.64,405.13
2018,2,22,8,15,723.0,52.0,3.85,3.75,245.0,536.84,463.85
2018,2,22,8,30,776.0,56.0,3.9,4.3,295.0,606.12,521.77
2018,2,22,8,45,811.5,59.0,3.95,4.9,344.0,663.4,565.94
2018,2,22,9,0,847.0,62.0,4.0,5.5,393.0,720.49,608.61
2018,2,22,9,15,870.0,64.5,4.0,5.95,437.0,760.14,636.61
2018,2,22,9,30,893.0,67.0,4.0,6.4,481.0,804.3,667.67
2018,2,22,9,45,909.0,68.5,4.0,6.8,520.0,839.38,691.38
2018,2,22,10,0,925.0,70.0,4.0,7.2,559.0,871.77,712.84
2018,2,22,10,15,936.0,72.0,4.05,7.45,592.0,897.52,729.87
2018,2,22,10,30,947.0,74.0,4.1,7.7,625.0,919.91,744.46
2018,2,22,10,45,874.0,100.5,4.2,8.0,625.5,901.56,729.62
2018,2,22,11,0,801.0,127.0,4.3,8.3,626.0,869.65,705.12
2018,2,22,11,15,843.0,116.5,4.5,8.3,654.5,893.73,723.96
2018,2,22,11,30,885.0,106.0,4.7,8.3,683.0,913.91,739.62
2018,2,22,11,45,559.5,172.5,4.9,8.35,539.0,700.04,577.2
2018,2,22,12,0,234.0,239.0,5.1,8.4,395.0,465.6,385.45
2018,2,22,12,15,119.5,201.5,5.25,8.3,281.0,311.42,258.64
2018,2,22,12,30,5.0,164.0,5.4,8.2,167.0,159.42,129.28
2018,2,22,12,45,107.0,212.0,5.55,8.05,282.5,304.38,253.14
2018,2,22,13,0,209.0,260.0,5.7,7.9,398.0,428.99,357.01
2018,2,22,13,15,338.0,231.5,5.75,7.75,449.0,494.84,413.2
2018,2,22,13,30,467.0,203.0,5.8,7.6,500.0,551.14,460.8
2018,2,22,13,45,258.5,190.5,5.85,7.4,354.0,370.05,310.42
2018,2,22,14,0,50.0,178.0,5.9,7.2,208.0,202.74,167.77
2018,2,22,14,15,110.0,197.0,5.9,7.05,259.0,258.2,215.49
2018,2,22,14,30,170.0,216.0,5.9,6.9,310.0,302.22,252.56
2018,2,22,14,45,238.5,195.5,5.9,6.7,318.0,309.09,258.24
2018,2,22,15,0,307.0,175.0,5.9,6.5,326.0,305.01,253.77
2018,2,22,15,15,300.0,168.0,5.9,6.5,305.5,276.73,228.24
2018,2,22,15,30,293.0,161.0,5.9,6.5,285.0,248.62,202.52
2018,2,22,15,45,377.0,130.5,5.65,6.05,272.0,225.67,178.51
2018,2,22,16,0,461.0,100.0,5.4,5.6,259.0,191.81,143.48
2018,2,22,16,15,483.5,85.0,5.15,5.2,229.5,153.19,106.7
2018,2,22,16,30,506.0,70.0,4.9,4.8,200.0,110.11,69.09
2018,2,22,16,45,485.5,59.5,4.65,4.4,163.0,66.59,40.35
2018,2,22,17,0,465.0,49.0,4.4,4.0,126.0,38.1,29.18
2018,2,22,17,15,316.0,38.0,4.25,3.7,82.5,30.48,21.51
2018,2,22,17,30,167.0,27.0,4.1,3.4,39.0,21.36,8.77
2018,2,22,17,45,91.0,15.0,4.0,3.1,20.5,14.3,0.0
2018,2,22,18,0,15.0,3.0,3.9,2.8,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,3.75,2.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,1.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,-0.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-3.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-4.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,2,23,6,45,108.5,9.0,1.75,-2.85,12.5,0.0,0.0
2018,2,23,7,0,217.0,18.0,1.9,-2.1,25.0,102.05,0.0
2018,2,23,7,15,387.0,26.0,2.3,-1.3,65.5,226.56,165.22
2018,2,23,7,30,557.0,34.0,2.7,-0.5,106.0,335.23,281.22
2018,2,23,7,45,638.0,39.5,3.1,0.25,156.0,413.35,355.41
2018,2,23,8,0,719.0,45.0,3.5,1.0,206.0,496.99,431.12
2018,2,23,8,15,767.5,49.5,3.85,1.6,257.5,564.03,490.31
2018,2,23,8,30,816.0,54.0,4.2,2.2,309.0,632.81,548.72
2018,2,23,8,45,847.5,57.5,4.55,2.8,358.5,689.47,593.97
2018,2,23,9,0,879.0,61.0,4.9,3.4,408.0,739.3,632.75
2018,2,23,9,15,900.0,63.5,4.85,3.8,453.0,784.7,665.73
2018,2,23,9,30,921.0,66.0,4.8,4.2,498.0,828.18,696.5
2018,2,23,9,45,935.5,68.5,4.8,4.65,537.5,864.01,721.01
2018,2,23,10,0,950.0,71.0,4.8,5.1,577.0,896.96,743.07
2018,2,23,10,15,961.0,72.5,4.75,5.45,610.5,922.5,759.26
2018,2,23,10,30,972.0,74.0,4.7,5.8,644.0,944.59,772.83
2018,2,23,10,45,979.0,75.0,4.7,6.15,669.5,958.91,781.06
2018,2,23,11,0,986.0,76.0,4.7,6.5,695.0,969.39,786.62
2018,2,23,11,15,991.0,77.0,4.7,6.7,713.5,974.16,788.57
2018,2,23,11,30,996.0,78.0,4.7,6.9,732.0,974.91,787.8
2018,2,23,11,45,997.0,78.5,4.7,7.15,741.0,967.52,781.11
2018,2,23,12,0,998.0,79.0,4.7,7.4,750.0,956.14,771.74
2018,2,23,12,15,997.0,79.5,4.65,7.55,751.5,939.12,758.29
2018,2,23,12,30,996.0,80.0,4.6,7.7,753.0,918.3,742.23
2018,2,23,12,45,992.0,81.0,4.55,7.85,746.0,891.89,722.2
2018,2,23,13,0,988.0,82.0,4.5,8.0,739.0,862.02,699.71
2018,2,23,13,15,984.0,81.5,4.4,8.05,724.0,827.21,673.49
2018,2,23,13,30,980.0,81.0,4.3,8.1,709.0,789.29,644.96
2018,2,23,13,45,973.0,80.0,4.2,8.1,686.0,745.89,612.33
2018,2,23,14,0,966.0,79.0,4.1,8.1,663.0,700.01,575.37
2018,2,23,14,15,955.5,77.5,3.95,8.05,632.5,649.27,533.71
2018,2,23,14,30,945.0,76.0,3.8,8.0,602.0,596.83,489.85
2018,2,23,14,45,930.5,74.5,3.7,7.9,565.0,540.96,442.32
2018,2,23,15,0,916.0,73.0,3.6,7.8,528.0,484.31,392.78
2018,2,23,15,15,896.0,70.5,3.6,7.8,485.0,424.02,338.94
2018,2,23,15,30,876.0,68.0,3.6,7.8,442.0,362.86,282.95
2018,2,23,15,45,846.5,65.0,3.05,7.25,394.0,300.17,224.97
2018,2,23,16,0,817.0,62.0,2.5,6.7,346.0,239.67,168.81
2018,2,23,16,15,775.5,58.0,2.2,5.65,296.0,178.79,114.9
2018,2,23,16,30,734.0,54.0,1.9,4.6,246.0,122.2,69.35
2018,2,23,16,45,668.5,48.0,1.6,3.55,195.0,67.37,35.88
2018,2,23,17,0,603.0,42.0,1.3,2.5,144.0,34.75,26.38
2018,2,23,17,15,485.0,34.5,1.35,2.0,99.0,27.12,18.8
2018,2,23,17,30,367.0,27.0,1.4,1.5,54.0,22.45,10.71
2018,2,23,17,45,197.5,15.5,1.45,1.05,28.5,14.77,0.0
2018,2,23,18,0,28.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,0.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,24,6,45,85.0,9.5,1.85,-0.75,12.5,0.0,0.0
2018,2,24,7,0,170.0,19.0,1.9,0.1,25.0,85.07,0.0
2018,2,24,7,15,317.0,30.0,2.2,1.0,64.0,201.92,151.0
2018,2,24,7,30,464.0,41.0,2.5,1.9,103.0,304.19,254.04
2018,2,24,7,45,529.0,48.5,2.75,2.75,147.5,371.26,317.05
2018,2,24,8,0,594.0,56.0,3.0,3.6,192.0,442.95,381.26
2018,2,24,8,15,479.5,82.5,3.1,4.2,208.5,423.68,365.93
2018,2,24,8,30,365.0,109.0,3.2,4.8,225.0,397.49,342.86
2018,2,24,8,45,414.0,120.0,3.25,5.4,270.5,458.16,393.38
2018,2,24,9,0,463.0,131.0,3.3,6.0,316.0,520.96,443.81
2018,2,24,9,15,510.5,137.0,3.4,6.45,361.5,578.1,488.94
2018,2,24,9,30,558.0,143.0,3.5,6.9,407.0,636.15,533.82
2018,2,24,9,45,709.5,116.0,3.6,7.4,479.5,748.53,619.64
2018,2,24,10,0,861.0,89.0,3.7,7.9,552.0,853.68,696.14
2018,2,24,10,15,846.0,99.0,3.8,8.25,576.0,865.42,702.23
2018,2,24,10,30,831.0,109.0,3.9,8.6,600.0,873.07,706.14
2018,2,24,10,45,798.5,124.0,4.0,8.95,612.0,866.84,699.96
2018,2,24,11,0,766.0,139.0,4.1,9.3,624.0,861.82,694.9
2018,2,24,11,15,751.0,148.5,4.15,9.4,634.5,857.61,691.18
2018,2,24,11,30,736.0,158.0,4.2,9.5,645.0,850.05,685.13
2018,2,24,11,45,653.5,190.0,4.3,9.65,627.0,804.26,650.98
2018,2,24,12,0,571.0,222.0,4.4,9.8,609.0,752.26,609.9
2018,2,24,12,15,570.5,223.0,4.45,9.8,610.5,740.96,601.53
2018,2,24,12,30,570.0,224.0,4.5,9.8,612.0,727.32,591.13
2018,2,24,12,45,492.0,250.0,4.6,9.8,582.5,674.99,549.45
2018,2,24,13,0,414.0,276.0,4.7,9.8,553.0,615.25,501.98
2018,2,24,13,15,375.0,272.5,4.7,9.75,519.5,566.49,463.51
2018,2,24,13,30,336.0,269.0,4.7,9.7,486.0,518.98,425.59
2018,2,24,13,45,391.5,247.5,4.75,9.7,492.0,518.92,426.74
2018,2,24,14,0,447.0,226.0,4.8,9.7,498.0,519.86,427.93
2018,2,24,14,15,474.0,208.5,4.75,9.6,485.0,495.58,408.28
2018,2,24,14,30,501.0,191.0,4.7,9.5,472.0,467.88,385.31
2018,2,24,14,45,471.5,184.5,4.7,9.45,435.5,418.99,344.29
2018,2,24,15,0,442.0,178.0,4.7,9.4,399.0,372.01,304.26
2018,2,24,15,15,494.0,152.0,4.7,9.4,380.0,341.26,276.11
2018,2,24,15,30,546.0,126.0,4.7,9.4,361.0,304.42,241.27
2018,2,24,15,45,584.0,105.5,4.4,8.9,332.5,264.03,202.39
2018,2,24,16,0,622.0,85.0,4.1,8.4,304.0,216.79,156.8
2018,2,24,16,15,611.5,73.0,3.7,7.7,262.0,164.56,109.59
2018,2,24,16,30,601.0,61.0,3.3,7.0,220.0,113.25,66.81
2018,2,24,16,45,534.5,53.5,2.95,6.3,173.5,64.59,36.29
2018,2,24,17,0,468.0,46.0,2.6,5.6,127.0,34.92,26.2
2018,2,24,17,15,369.0,37.5,2.55,5.1,88.5,29.61,20.81
2018,2,24,17,30,270.0,29.0,2.5,4.6,50.0,24.2,12.64
2018,2,24,17,45,143.5,16.0,2.5,4.15,26.5,15.25,0.0
2018,2,24,18,0,17.0,3.0,2.5,3.7,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,3.45,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,-2.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,25,6,45,43.5,8.5,1.3,-1.05,10.5,8.1,0.0
2018,2,25,7,0,87.0,17.0,1.3,-0.3,21.0,50.72,0.0
2018,2,25,7,15,281.5,29.5,1.35,0.45,64.5,187.28,143.65
2018,2,25,7,30,476.0,42.0,1.4,1.2,108.0,312.69,261.26
2018,2,25,7,45,574.0,47.0,1.45,1.95,158.5,395.64,336.16
2018,2,25,8,0,672.0,52.0,1.5,2.7,209.0,481.59,410.7
2018,2,25,8,15,723.0,56.5,1.6,3.6,260.0,548.86,466.76
2018,2,25,8,30,774.0,61.0,1.7,4.5,311.0,618.03,521.66
2018,2,25,8,45,807.0,64.5,1.8,5.4,359.5,674.51,562.98
2018,2,25,9,0,840.0,68.0,1.9,6.3,408.0,730.6,602.75
2018,2,25,9,15,864.5,70.0,1.95,7.0,453.0,777.35,634.48
2018,2,25,9,30,889.0,72.0,2.0,7.7,498.0,815.53,659.29
2018,2,25,9,45,907.5,73.0,2.1,8.4,537.5,852.06,683.05
2018,2,25,10,0,926.0,74.0,2.2,9.1,577.0,886.01,704.68
2018,2,25,10,15,937.5,75.5,2.15,9.5,610.0,911.6,719.49
2018,2,25,10,30,949.0,77.0,2.1,9.9,643.0,933.84,731.9
2018,2,25,10,45,957.0,77.5,2.05,10.35,668.0,948.21,738.69
2018,2,25,11,0,965.0,78.0,2.0,10.8,693.0,958.84,743.05
2018,2,25,11,15,970.5,79.0,2.0,11.05,711.5,963.98,744.95
2018,2,25,11,30,976.0,80.0,2.0,11.3,730.0,965.17,744.36
2018,2,25,11,45,979.5,79.5,2.05,11.6,740.0,958.87,739.33
2018,2,25,12,0,983.0,79.0,2.1,11.9,750.0,948.62,731.82
2018,2,25,12,15,982.5,79.5,2.2,12.05,751.5,932.15,721.13
2018,2,25,12,30,982.0,80.0,2.3,12.2,753.0,911.9,707.88
2018,2,25,12,45,978.5,81.0,2.45,12.35,746.0,886.08,691.18
2018,2,25,13,0,975.0,82.0,2.6,12.5,739.0,856.82,671.91
2018,2,25,13,15,971.5,80.5,2.7,12.5,724.0,821.55,648.14
2018,2,25,13,30,968.0,79.0,2.8,12.5,709.0,783.21,621.92
2018,2,25,13,45,961.5,78.5,2.95,12.5,686.5,740.98,592.8
2018,2,25,14,0,955.0,78.0,3.1,12.5,664.0,696.25,559.43
2018,2,25,14,15,945.5,76.5,3.2,12.35,634.0,646.42,520.81
2018,2,25,14,30,936.0,75.0,3.3,12.2,604.0,594.82,479.61
2018,2,25,14,45,922.5,73.5,3.4,12.05,567.5,539.71,434.26
2018,2,25,15,0,909.0,72.0,3.5,11.9,531.0,483.74,386.66
2018,2,25,15,15,889.5,69.0,3.5,11.9,488.0,423.35,333.66
2018,2,25,15,30,870.0,66.0,3.5,11.9,445.0,363.35,279.55
2018,2,25,15,45,841.0,64.0,3.5,11.0,398.0,300.52,223.04
2018,2,25,16,0,812.0,62.0,3.5,10.1,351.0,241.2,168.94
2018,2,25,16,15,766.5,59.0,3.3,9.15,300.5,180.64,115.77
2018,2,25,16,30,721.0,56.0,3.1,8.2,250.0,124.85,71.12
2018,2,25,16,45,603.5,49.5,2.95,7.2,189.5,64.89,34.13
2018,2,25,17,0,486.0,43.0,2.8,6.2,129.0,32.11,23.61
2018,2,25,17,15,276.0,27.5,2.9,5.8,73.0,20.34,12.54
2018,2,25,17,30,66.0,12.0,3.0,5.4,17.0,9.14,1.49
2018,2,25,17,45,33.0,6.0,3.15,4.95,8.5,5.72,0.0
2018,2,25,18,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,3.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,4.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,4.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,4.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,5.0,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,3.5,5.0,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.0,3.6,5.1,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.2,7.0,6.48,0.0
2018,2,26,7,45,0.0,8.0,3.75,5.25,8.0,7.4,0.86
2018,2,26,8,0,0.0,9.0,3.8,5.3,9.0,8.33,1.73
2018,2,26,8,15,0.5,23.5,3.85,5.45,23.5,22.11,13.97
2018,2,26,8,30,1.0,38.0,3.9,5.6,38.0,35.96,26.2
2018,2,26,8,45,1.5,62.0,4.0,5.75,62.5,58.74,46.14
2018,2,26,9,0,2.0,86.0,4.1,5.9,87.0,82.36,66.57
2018,2,26,9,15,66.0,119.0,4.15,6.2,151.0,183.82,155.83
2018,2,26,9,30,130.0,152.0,4.2,6.5,215.0,274.96,234.06
2018,2,26,9,45,178.0,189.0,4.25,6.75,282.5,360.13,304.91
2018,2,26,10,0,226.0,226.0,4.3,7.0,350.0,446.48,375.05
2018,2,26,10,15,224.0,247.0,4.2,7.2,375.5,470.65,392.59
2018,2,26,10,30,222.0,268.0,4.1,7.4,401.0,493.64,409.21
2018,2,26,10,45,379.5,235.5,4.05,7.6,474.5,609.29,503.66
2018,2,26,11,0,537.0,203.0,4.0,7.8,548.0,727.2,596.36
2018,2,26,11,15,612.0,190.5,3.95,7.95,593.5,783.55,638.54
2018,2,26,11,30,687.0,178.0,3.9,8.1,639.0,832.41,673.91
2018,2,26,11,45,490.0,242.5,3.85,8.3,573.5,715.5,580.66
2018,2,26,12,0,293.0,307.0,3.8,8.5,508.0,593.45,481.66
2018,2,26,12,15,260.5,308.5,3.7,8.55,487.5,559.32,454.57
2018,2,26,12,30,228.0,310.0,3.6,8.6,467.0,514.54,418.82
2018,2,26,12,45,220.5,315.5,3.55,8.7,466.5,506.2,411.84
2018,2,26,13,0,213.0,321.0,3.5,8.8,466.0,497.24,404.24
2018,2,26,13,15,369.5,266.0,3.4,8.75,511.0,556.93,454.65
2018,2,26,13,30,526.0,211.0,3.3,8.7,556.0,605.55,494.82
2018,2,26,13,45,625.0,179.0,3.25,8.65,575.5,621.03,507.52
2018,2,26,14,0,724.0,147.0,3.2,8.6,595.0,623.86,510.05
2018,2,26,14,15,492.5,199.5,3.2,8.45,498.0,499.56,409.47
2018,2,26,14,30,261.0,252.0,3.2,8.3,401.0,391.83,321.2
2018,2,26,14,45,200.5,222.0,3.15,8.15,332.0,313.44,257.69
2018,2,26,15,0,140.0,192.0,3.1,8.0,263.0,245.35,201.64
2018,2,26,15,15,136.5,173.5,3.1,8.0,238.0,217.17,177.88
2018,2,26,15,30,133.0,155.0,3.1,8.0,213.0,189.46,154.05
2018,2,26,15,45,113.0,137.5,3.15,7.35,183.0,158.41,127.89
2018,2,26,16,0,93.0,120.0,3.2,6.7,153.0,129.8,103.79
2018,2,26,16,15,94.0,104.0,3.1,6.2,133.5,108.51,85.13
2018,2,26,16,30,95.0,88.0,3.0,5.7,114.0,87.24,66.82
2018,2,26,16,45,81.5,74.0,2.9,5.2,93.0,66.88,50.85
2018,2,26,17,0,68.0,60.0,2.8,4.7,72.0,50.1,40.22
2018,2,26,17,15,45.5,42.5,2.7,4.3,49.5,36.15,26.89
2018,2,26,17,30,23.0,25.0,2.6,3.9,27.0,22.66,12.67
2018,2,26,17,45,21.0,14.0,2.5,3.55,15.0,13.34,0.0
2018,2,26,18,0,19.0,3.0,2.4,3.2,3.0,0.0,0.0
2018,2,26,18,15,9.5,1.5,2.3,2.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,1.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,1.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,1.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,1.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,1.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,0.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,0.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,0.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-2.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2018,2,27,6,45,154.0,10.5,3.6,-1.0,18.5,64.23,0.0
2018,2,27,7,0,308.0,21.0,3.9,-0.5,37.0,162.22,0.0
2018,2,27,7,15,451.5,28.5,4.1,0.1,80.5,258.74,207.06
2018,2,27,7,30,595.0,36.0,4.3,0.7,124.0,363.82,309.34
2018,2,27,7,45,670.0,41.5,4.5,1.3,176.0,441.25,382.26
2018,2,27,8,0,745.0,47.0,4.7,1.9,228.0,523.79,456.66
2018,2,27,8,15,790.0,51.0,4.75,2.55,280.0,589.73,513.81
2018,2,27,8,30,835.0,55.0,4.8,3.2,332.0,657.05,568.57
2018,2,27,8,45,864.5,58.0,4.8,3.85,382.0,706.69,606.01
2018,2,27,9,0,894.0,61.0,4.8,4.5,432.0,761.3,646.31
2018,2,27,9,15,914.0,63.5,4.7,5.0,477.0,806.68,678.09
2018,2,27,9,30,934.0,66.0,4.6,5.5,522.0,849.99,707.54
2018,2,27,9,45,948.0,68.0,4.5,6.05,562.0,885.24,730.1
2018,2,27,10,0,962.0,70.0,4.4,6.6,602.0,917.52,750.07
2018,2,27,10,15,972.0,72.0,4.4,7.0,635.5,943.07,766.09
2018,2,27,10,30,982.0,74.0,4.4,7.4,669.0,965.06,779.5
2018,2,27,10,45,989.0,75.0,4.4,7.75,695.0,979.42,787.54
2018,2,27,11,0,996.0,76.0,4.4,8.1,721.0,989.88,792.93
2018,2,27,11,15,1000.5,77.5,4.4,8.4,739.5,994.68,794.55
2018,2,27,11,30,1005.0,79.0,4.4,8.7,758.0,995.4,793.44
2018,2,27,11,45,1007.0,79.5,4.35,8.95,768.0,988.62,786.82
2018,2,27,12,0,1009.0,80.0,4.3,9.2,778.0,977.78,777.53
2018,2,27,12,15,1008.0,81.0,4.25,9.35,779.5,960.9,764.4
2018,2,27,12,30,1007.0,82.0,4.2,9.5,781.0,940.14,748.67
2018,2,27,12,45,1003.5,82.0,4.15,9.7,773.5,912.45,727.94
2018,2,27,13,0,1000.0,82.0,4.1,9.9,766.0,881.25,704.91
2018,2,27,13,15,995.0,82.0,3.95,9.95,750.5,845.55,678.53
2018,2,27,13,30,990.0,82.0,3.8,10.0,735.0,806.75,649.87
2018,2,27,13,45,982.0,81.0,3.7,10.05,710.5,761.94,616.87
2018,2,27,14,0,974.0,80.0,3.6,10.1,686.0,714.69,580.18
2018,2,27,14,15,963.5,78.5,3.4,10.1,655.0,663.23,538.51
2018,2,27,14,30,953.0,77.0,3.2,10.1,624.0,610.04,494.6
2018,2,27,14,45,939.5,74.5,3.05,10.05,586.0,552.88,446.74
2018,2,27,15,0,926.0,72.0,2.9,10.0,548.0,494.85,396.84
2018,2,27,15,15,906.5,70.0,2.9,10.0,504.5,434.33,343.78
2018,2,27,15,30,887.0,68.0,2.9,10.0,461.0,374.14,289.46
2018,2,27,15,45,859.0,65.0,2.35,9.45,412.5,309.38,230.41
2018,2,27,16,0,831.0,62.0,1.8,8.9,364.0,248.06,174.0
2018,2,27,16,15,789.0,58.0,1.65,7.85,312.5,185.78,119.32
2018,2,27,16,30,747.0,54.0,1.5,6.8,261.0,127.84,72.51
2018,2,27,16,45,672.0,49.5,1.35,5.8,208.0,72.55,38.23
2018,2,27,17,0,597.0,45.0,1.2,4.8,155.0,36.89,28.22
2018,2,27,17,15,498.5,37.5,1.25,4.25,110.0,29.18,20.73
2018,2,27,17,30,400.0,30.0,1.3,3.7,65.0,24.62,14.73
2018,2,27,17,45,229.5,18.5,1.4,3.2,35.5,17.63,0.0
2018,2,27,18,0,59.0,7.0,1.5,2.7,6.0,0.0,0.0
2018,2,27,18,15,29.5,3.5,1.5,2.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,28,6,45,98.5,10.5,2.2,1.6,16.0,44.92,0.0
2018,2,28,7,0,197.0,21.0,2.4,2.4,32.0,119.76,24.42
2018,2,28,7,15,198.0,33.0,2.6,3.05,53.5,153.58,121.78
2018,2,28,7,30,199.0,45.0,2.8,3.7,75.0,176.82,148.09
2018,2,28,7,45,148.0,68.0,2.95,4.3,95.0,175.36,149.12
2018,2,28,8,0,97.0,91.0,3.1,4.9,115.0,168.69,143.74
2018,2,28,8,15,84.5,108.5,3.15,5.4,132.5,183.5,156.51
2018,2,28,8,30,72.0,126.0,3.2,5.9,150.0,186.44,158.51
2018,2,28,8,45,65.0,144.0,3.3,6.4,168.0,202.71,171.67
2018,2,28,9,0,58.0,162.0,3.4,6.9,186.0,218.26,183.86
2018,2,28,9,15,70.5,187.0,3.4,7.3,219.5,257.21,216.01
2018,2,28,9,30,83.0,212.0,3.4,7.7,253.0,296.47,247.82
2018,2,28,9,45,76.0,225.5,3.45,8.1,265.0,305.44,253.84
2018,2,28,10,0,69.0,239.0,3.5,8.5,277.0,313.93,259.51
2018,2,28,10,15,86.5,254.5,3.5,8.75,305.5,345.82,285.09
2018,2,28,10,30,104.0,270.0,3.5,9.0,334.0,377.83,310.42
2018,2,28,10,45,280.0,255.0,3.55,9.2,435.5,544.23,446.4
2018,2,28,11,0,456.0,240.0,3.6,9.4,537.0,698.28,567.04
2018,2,28,11,15,562.5,213.0,3.6,9.4,589.5,761.95,616.03
2018,2,28,11,30,669.0,186.0,3.6,9.4,642.0,828.58,666.14
2018,2,28,11,45,695.0,179.0,3.6,9.45,658.0,836.34,670.79
2018,2,28,12,0,721.0,172.0,3.6,9.5,674.0,840.61,673.47
2018,2,28,12,15,509.5,247.5,3.6,9.35,602.5,720.03,580.01
2018,2,28,12,30,298.0,323.0,3.6,9.2,531.0,598.53,482.83
2018,2,28,12,45,230.0,327.0,3.6,9.1,486.5,526.62,426.62
2018,2,28,13,0,162.0,331.0,3.6,9.0,442.0,467.84,379.42
2018,2,28,13,15,117.5,313.0,3.55,8.9,392.5,407.33,331.15
2018,2,28,13,30,73.0,295.0,3.5,8.8,343.0,342.54,278.93
2018,2,28,13,45,56.5,275.0,3.5,8.65,311.5,306.45,250.09
2018,2,28,14,0,40.0,255.0,3.5,8.5,280.0,271.95,222.22
2018,2,28,14,15,92.5,255.5,3.4,8.35,310.0,300.63,246.85
2018,2,28,14,30,145.0,256.0,3.3,8.2,340.0,327.89,269.53
2018,2,28,14,45,147.5,239.5,3.25,8.05,320.5,303.56,249.58
2018,2,28,15,0,150.0,223.0,3.2,7.9,301.0,278.9,229.21
2018,2,28,15,15,146.0,202.0,3.2,7.9,273.0,247.22,202.63
2018,2,28,15,30,142.0,181.0,3.2,7.9,245.0,216.1,176.14
2018,2,28,15,45,158.0,159.5,2.9,7.55,223.5,190.92,153.88
2018,2,28,16,0,174.0,138.0,2.6,7.2,202.0,164.08,129.64
2018,2,28,16,15,228.0,119.5,2.4,6.95,191.0,143.29,108.71
2018,2,28,16,30,282.0,101.0,2.2,6.7,180.0,116.75,83.66
2018,2,28,16,45,252.5,84.0,2.0,6.4,144.5,80.88,57.56
2018,2,28,17,0,223.0,67.0,1.8,6.1,109.0,53.04,42.74
2018,2,28,17,15,158.5,50.0,1.8,5.95,75.5,40.22,30.49
2018,2,28,17,30,94.0,33.0,1.8,5.8,42.0,27.01,16.89
2018,2,28,17,45,54.0,18.0,1.8,5.7,22.5,17.16,0.0
2018,2,28,18,0,14.0,3.0,1.8,5.6,3.0,2.86,0.0
2018,2,28,18,15,7.0,1.5,1.85,5.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,5.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,5.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,6.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,6.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,6.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,6.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,3,1,6,45,2.5,3.0,5.35,7.15,3.0,3.75,0.0
2018,3,1,7,0,5.0,6.0,5.4,7.2,6.0,7.67,0.0
2018,3,1,7,15,2.5,11.0,5.4,7.35,11.0,11.34,3.79
2018,3,1,7,30,0.0,16.0,5.4,7.5,16.0,14.82,7.13
2018,3,1,7,45,0.0,23.0,5.45,7.6,23.0,21.32,12.98
2018,3,1,8,0,0.0,30.0,5.5,7.7,30.0,27.83,18.78
2018,3,1,8,15,0.0,29.5,5.35,7.85,29.5,27.37,18.39
2018,3,1,8,30,0.0,29.0,5.2,8.0,29.0,26.91,17.95
2018,3,1,8,45,0.0,32.0,5.0,8.1,32.0,29.7,20.34
2018,3,1,9,0,0.0,35.0,4.8,8.2,35.0,32.5,22.7
2018,3,1,9,15,5.5,83.0,4.85,8.35,85.5,81.71,65.29
2018,3,1,9,30,11.0,131.0,4.9,8.5,136.0,134.82,110.52
2018,3,1,9,45,6.0,120.5,4.9,8.7,123.5,119.46,96.89
2018,3,1,10,0,1.0,110.0,4.9,8.9,111.0,104.41,83.65
2018,3,1,10,15,0.5,84.5,4.9,9.0,85.0,79.18,62.05
2018,3,1,10,30,0.0,59.0,4.9,9.1,59.0,54.93,41.32
2018,3,1,10,45,4.5,98.0,4.85,9.15,101.0,95.58,75.86
2018,3,1,11,0,9.0,137.0,4.8,9.2,143.0,137.7,111.22
2018,3,1,11,15,13.5,171.5,4.8,9.2,180.5,175.83,142.92
2018,3,1,11,30,18.0,206.0,4.8,9.2,218.0,214.15,174.49
2018,3,1,11,45,31.5,224.5,4.8,9.2,246.5,253.84,207.34
2018,3,1,12,0,45.0,243.0,4.8,9.2,275.0,283.81,232.04
2018,3,1,12,15,182.5,276.0,4.85,9.15,404.5,446.57,367.31
2018,3,1,12,30,320.0,309.0,4.9,9.1,534.0,602.52,492.27
2018,3,1,12,45,417.0,275.5,4.9,9.05,566.0,645.01,527.08
2018,3,1,13,0,514.0,242.0,4.9,9.0,598.0,672.29,550.37
2018,3,1,13,15,490.0,247.0,5.0,8.9,581.0,639.45,524.5
2018,3,1,13,30,466.0,252.0,5.1,8.8,564.0,606.22,498.34
2018,3,1,13,45,628.5,189.5,5.15,8.75,595.5,637.47,526.11
2018,3,1,14,0,791.0,127.0,5.2,8.7,627.0,650.38,538.28
2018,3,1,14,15,645.0,160.5,5.2,8.55,556.0,558.89,462.87
2018,3,1,14,30,499.0,194.0,5.2,8.4,485.0,473.85,392.26
2018,3,1,14,45,308.0,209.5,5.15,8.25,385.5,359.87,297.64
2018,3,1,15,0,117.0,225.0,5.1,8.1,286.0,265.79,219.26
2018,3,1,15,15,252.5,193.5,5.1,8.1,311.5,284.0,233.09
2018,3,1,15,30,388.0,162.0,5.1,8.1,337.0,286.49,231.11
2018,3,1,15,45,334.0,149.5,5.0,8.0,289.0,233.43,185.1
2018,3,1,16,0,280.0,137.0,4.9,7.9,241.0,187.36,145.58
2018,3,1,16,15,326.5,101.0,4.75,7.6,206.0,143.67,104.73
2018,3,1,16,30,373.0,65.0,4.6,7.3,171.0,95.5,61.16
2018,3,1,16,45,460.0,58.0,4.5,7.0,163.0,68.21,40.02
2018,3,1,17,0,547.0,51.0,4.4,6.7,155.0,38.53,29.5
2018,3,1,17,15,361.5,41.5,4.45,6.45,102.0,32.33,23.4
2018,3,1,17,30,176.0,32.0,4.5,6.2,49.0,24.98,15.43
2018,3,1,17,45,94.5,18.0,4.55,5.95,26.5,14.28,0.0
2018,3,1,18,0,13.0,4.0,4.6,5.7,4.0,3.81,0.0
2018,3,1,18,15,6.5,2.0,4.7,5.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,5.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,5.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,2,6,45,10.5,6.5,1.4,2.1,7.0,9.97,0.0
2018,3,2,7,0,21.0,13.0,1.5,2.8,14.0,24.01,7.59
2018,3,2,7,15,44.5,23.0,1.75,3.25,29.0,48.27,35.54
2018,3,2,7,30,68.0,33.0,2.0,3.7,44.0,80.84,65.61
2018,3,2,7,45,97.5,51.0,2.2,4.15,73.0,122.94,103.82
2018,3,2,8,0,127.0,69.0,2.4,4.6,102.0,166.86,143.18
2018,3,2,8,15,280.0,93.0,2.6,5.0,184.5,314.08,271.75
2018,3,2,8,30,433.0,117.0,2.8,5.4,267.0,459.93,394.5
2018,3,2,8,45,583.5,108.0,2.95,5.75,340.5,579.34,492.38
2018,3,2,9,0,734.0,99.0,3.1,6.1,414.0,704.08,589.83
2018,3,2,9,15,733.0,106.0,3.3,6.35,448.0,733.65,610.51
2018,3,2,9,30,732.0,113.0,3.5,6.6,482.0,760.38,629.53
2018,3,2,9,45,589.5,141.0,3.7,6.8,452.5,688.52,572.74
2018,3,2,10,0,447.0,169.0,3.9,7.0,423.0,601.39,501.72
2018,3,2,10,15,360.5,165.0,3.95,7.05,377.0,525.81,440.08
2018,3,2,10,30,274.0,161.0,4.0,7.1,331.0,446.3,374.32
2018,3,2,10,45,235.5,227.5,4.05,7.2,377.5,473.37,393.43
2018,3,2,11,0,197.0,294.0,4.1,7.3,424.0,499.26,411.04
2018,3,2,11,15,133.5,299.0,4.15,7.3,388.0,444.67,365.21
2018,3,2,11,30,70.0,304.0,4.2,7.3,352.0,376.88,308.78
2018,3,2,11,45,62.0,307.0,4.2,7.35,350.0,370.34,303.14
2018,3,2,12,0,54.0,310.0,4.2,7.4,348.0,363.76,297.33
2018,3,2,12,15,54.0,299.5,4.25,7.35,337.5,349.59,286.06
2018,3,2,12,30,54.0,289.0,4.3,7.3,327.0,335.55,274.92
2018,3,2,12,45,32.0,250.0,4.35,7.25,272.5,273.91,224.39
2018,3,2,13,0,10.0,211.0,4.4,7.2,218.0,208.26,170.01
2018,3,2,13,15,6.5,178.0,4.4,7.15,182.5,172.88,140.82
2018,3,2,13,30,3.0,145.0,4.4,7.1,147.0,138.24,111.95
2018,3,2,13,45,1.5,105.5,4.4,7.0,106.5,99.54,79.48
2018,3,2,14,0,0.0,66.0,4.4,6.9,66.0,61.47,47.2
2018,3,2,14,15,1.0,80.5,4.35,6.75,81.0,75.61,59.46
2018,3,2,14,30,2.0,95.0,4.3,6.6,96.0,89.67,71.64
2018,3,2,14,45,101.0,136.0,4.25,6.5,189.0,182.21,151.23
2018,3,2,15,0,200.0,177.0,4.2,6.4,282.0,261.35,216.94
2018,3,2,15,15,275.0,155.0,4.2,6.4,287.0,257.96,212.27
2018,3,2,15,30,350.0,133.0,4.2,6.4,292.0,247.32,200.13
2018,3,2,15,45,180.5,103.0,3.85,6.05,184.5,147.58,117.46
2018,3,2,16,0,11.0,73.0,3.5,5.7,77.0,70.47,55.85
2018,3,2,16,15,99.5,84.0,3.35,5.5,113.0,93.11,71.81
2018,3,2,16,30,188.0,95.0,3.2,5.3,149.0,102.09,75.66
2018,3,2,16,45,131.5,74.0,3.05,5.1,108.5,67.7,49.9
2018,3,2,17,0,75.0,53.0,2.9,4.9,68.0,45.24,35.9
2018,3,2,17,15,54.0,39.5,2.9,4.75,48.5,34.17,25.31
2018,3,2,17,30,33.0,26.0,2.9,4.6,29.0,22.86,13.98
2018,3,2,17,45,17.0,14.5,2.95,4.5,16.0,12.95,0.0
2018,3,2,18,0,1.0,3.0,3.0,4.4,3.0,2.86,0.0
2018,3,2,18,15,0.5,1.5,3.05,4.3,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,3.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,1.55,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,2.0,2.0,0.0,0.0
2018,3,3,6,45,100.0,16.0,1.25,2.5,22.5,51.48,0.0
2018,3,3,7,0,193.0,30.0,1.3,3.0,43.0,135.78,79.43
2018,3,3,7,15,323.0,41.0,1.55,3.35,85.5,222.93,181.38
2018,3,3,7,30,453.0,52.0,1.8,3.7,128.0,320.44,269.97
2018,3,3,7,45,530.5,59.0,2.0,4.1,177.0,395.52,337.44
2018,3,3,8,0,608.0,66.0,2.2,4.5,226.0,476.11,407.24
2018,3,3,8,15,657.5,71.5,2.3,4.7,276.0,541.56,462.24
2018,3,3,8,30,707.0,77.0,2.4,4.9,326.0,609.07,517.01
2018,3,3,8,45,741.0,81.0,2.5,5.05,374.0,664.85,559.58
2018,3,3,9,0,775.0,85.0,2.6,5.2,422.0,716.69,598.07
2018,3,3,9,15,800.0,88.5,2.65,5.3,466.5,764.21,632.38
2018,3,3,9,30,825.0,92.0,2.7,5.4,511.0,810.14,664.98
2018,3,3,9,45,842.5,94.5,2.8,5.5,550.0,846.58,690.5
2018,3,3,10,0,860.0,97.0,2.9,5.6,589.0,880.44,714.05
2018,3,3,10,15,774.5,122.0,2.95,5.7,583.5,850.81,690.54
2018,3,3,10,30,689.0,147.0,3.0,5.8,578.0,811.1,660.17
2018,3,3,10,45,437.0,165.0,3.05,5.85,442.0,599.73,496.77
2018,3,3,11,0,185.0,183.0,3.1,5.9,306.0,375.99,313.69
2018,3,3,11,15,169.5,238.0,3.15,5.85,353.0,409.09,339.75
2018,3,3,11,30,154.0,293.0,3.2,5.8,400.0,453.39,373.28
2018,3,3,11,45,127.0,287.5,3.25,5.8,376.5,419.41,345.06
2018,3,3,12,0,100.0,282.0,3.3,5.8,353.0,385.64,317.24
2018,3,3,12,15,127.0,292.5,3.35,5.75,383.0,416.48,342.81
2018,3,3,12,30,154.0,303.0,3.4,5.7,413.0,445.58,366.56
2018,3,3,12,45,96.5,243.5,3.5,5.65,312.0,329.5,272.29
2018,3,3,13,0,39.0,184.0,3.6,5.6,211.0,210.39,173.48
2018,3,3,13,15,21.5,139.0,3.6,5.5,154.0,150.52,123.34
2018,3,3,13,30,4.0,94.0,3.6,5.4,97.0,90.6,72.28
2018,3,3,13,45,6.0,114.0,3.65,5.25,118.0,110.68,89.6
2018,3,3,14,0,8.0,134.0,3.7,5.1,139.0,130.56,106.66
2018,3,3,14,15,52.5,163.5,3.7,5.0,194.5,187.54,155.85
2018,3,3,14,30,97.0,193.0,3.7,4.9,250.0,240.95,201.08
2018,3,3,14,45,123.0,204.5,3.7,4.8,272.5,258.42,215.56
2018,3,3,15,0,149.0,216.0,3.7,4.7,295.0,272.35,226.77
2018,3,3,15,15,146.5,205.5,3.7,4.7,278.0,250.98,208.29
2018,3,3,15,30,144.0,195.0,3.7,4.7,261.0,229.61,189.64
2018,3,3,15,45,196.0,155.5,3.35,4.4,235.5,199.2,161.77
2018,3,3,16,0,248.0,116.0,3.0,4.1,210.0,162.39,127.06
2018,3,3,16,15,392.5,95.5,2.7,3.85,221.0,151.25,109.64
2018,3,3,16,30,537.0,75.0,2.4,3.6,232.0,123.93,79.27
2018,3,3,16,45,476.0,66.5,2.1,3.35,186.0,77.64,47.87
2018,3,3,17,0,415.0,58.0,1.8,3.1,140.0,44.19,35.24
2018,3,3,17,15,311.0,46.5,1.7,2.8,98.0,35.53,26.83
2018,3,3,17,30,207.0,35.0,1.6,2.5,56.0,27.31,18.19
2018,3,3,17,45,122.0,21.0,1.5,2.2,31.5,16.68,0.0
2018,3,3,18,0,37.0,7.0,1.4,1.9,7.0,6.67,0.0
2018,3,3,18,15,18.5,3.5,1.45,1.75,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,3,4,6,15,13.0,2.0,0.3,0.2,1.5,0.0,0.0
2018,3,4,6,30,26.0,4.0,0.2,0.4,3.0,0.0,0.0
2018,3,4,6,45,191.0,16.0,0.15,0.55,28.5,85.0,0.0
2018,3,4,7,0,356.0,28.0,0.1,0.7,54.0,201.37,131.3
2018,3,4,7,15,475.0,35.0,0.15,1.0,99.0,289.84,235.08
2018,3,4,7,30,594.0,42.0,0.2,1.3,144.0,379.33,315.47
2018,3,4,7,45,661.5,47.5,0.2,1.6,196.0,453.9,379.87
2018,3,4,8,0,729.0,53.0,0.2,1.9,248.0,532.8,444.51
2018,3,4,8,15,771.5,56.5,0.3,2.2,299.5,596.62,495.56
2018,3,4,8,30,814.0,60.0,0.4,2.5,351.0,661.56,544.23
2018,3,4,8,45,843.5,62.5,0.45,2.8,400.0,716.3,582.69
2018,3,4,9,0,873.0,65.0,0.5,3.1,449.0,763.83,615.03
2018,3,4,9,15,892.0,68.0,0.55,3.4,494.0,808.62,644.86
2018,3,4,9,30,911.0,71.0,0.6,3.7,539.0,851.32,672.76
2018,3,4,9,45,923.5,73.5,0.65,4.0,578.0,885.41,694.37
2018,3,4,10,0,936.0,76.0,0.7,4.3,617.0,916.51,713.9
2018,3,4,10,15,949.5,76.5,0.8,5.05,650.5,942.85,730.06
2018,3,4,10,30,963.0,77.0,0.9,5.8,684.0,965.82,743.99
2018,3,4,10,45,973.0,77.0,0.95,6.5,710.5,981.41,752.12
2018,3,4,11,0,983.0,77.0,1.0,7.2,737.0,993.2,757.91
2018,3,4,11,15,987.5,77.5,1.05,7.6,755.0,996.62,759.12
2018,3,4,11,30,992.0,78.0,1.1,8.0,773.0,996.0,757.94
2018,3,4,11,45,994.5,78.0,1.15,8.4,782.5,988.95,752.67
2018,3,4,12,0,997.0,78.0,1.2,8.8,792.0,977.87,744.94
2018,3,4,12,15,995.0,79.5,1.25,8.95,793.0,960.55,733.85
2018,3,4,12,30,993.0,81.0,1.3,9.1,794.0,939.42,720.3
2018,3,4,12,45,988.0,82.5,1.3,9.2,786.0,912.09,701.93
2018,3,4,13,0,983.0,84.0,1.3,9.3,778.0,881.34,681.28
2018,3,4,13,15,979.0,83.5,1.35,9.35,763.0,845.96,658.2
2018,3,4,13,30,975.0,83.0,1.4,9.4,748.0,807.49,632.74
2018,3,4,13,45,969.0,81.5,1.45,9.45,724.5,763.66,603.16
