Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,1.15,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,1.4,3.0,0.0,0.0
2018,3,25,6,15,82.0,16.0,1.2,2.2,22.0,41.47,0.0
2018,3,25,6,30,151.0,29.0,1.3,3.0,41.0,109.7,74.66
2018,3,25,6,45,279.5,43.0,1.4,3.8,86.0,190.94,155.07
2018,3,25,7,0,408.0,57.0,1.5,4.6,131.0,285.79,239.43
2018,3,25,7,15,525.0,61.5,1.65,5.0,188.5,376.99,319.63
2018,3,25,7,30,642.0,66.0,1.8,5.4,246.0,478.25,405.68
2018,3,25,7,45,690.5,71.0,1.9,5.8,299.5,546.06,461.52
2018,3,25,8,0,739.0,76.0,2.0,6.2,353.0,612.99,514.91
2018,3,25,8,15,772.0,80.0,2.0,6.5,405.0,673.24,559.3
2018,3,25,8,30,805.0,84.0,2.0,6.8,457.0,733.66,602.25
2018,3,25,8,45,724.0,111.5,2.05,7.1,473.5,734.02,599.75
2018,3,25,9,0,643.0,139.0,2.1,7.4,490.0,721.72,588.45
2018,3,25,9,15,431.0,208.5,2.1,7.65,451.5,629.77,513.07
2018,3,25,9,30,219.0,278.0,2.1,7.9,413.0,502.79,409.06
2018,3,25,9,45,339.0,263.0,2.15,8.1,486.5,611.6,495.6
2018,3,25,10,0,459.0,248.0,2.2,8.3,560.0,724.99,581.13
2018,3,25,10,15,579.5,212.5,2.3,8.45,624.5,809.45,644.47
2018,3,25,10,30,700.0,177.0,2.4,8.6,689.0,890.86,702.41
2018,3,25,10,45,823.5,138.5,2.45,8.75,759.5,964.27,752.34
2018,3,25,11,0,947.0,100.0,2.5,8.9,830.0,1032.51,797.91
2018,3,25,11,15,963.0,96.0,2.6,9.0,851.0,1040.52,802.74
2018,3,25,11,30,979.0,92.0,2.7,9.1,872.0,1044.54,805.66
2018,3,25,11,45,940.5,108.5,2.75,9.2,863.5,1015.14,785.3
2018,3,25,12,0,902.0,125.0,2.8,9.3,855.0,982.22,762.83
2018,3,25,12,15,748.0,189.0,2.85,9.4,794.0,902.27,707.16
2018,3,25,12,30,594.0,253.0,2.9,9.5,733.0,810.12,639.68
2018,3,25,12,45,790.0,170.0,2.95,9.55,802.0,873.67,689.02
2018,3,25,13,0,986.0,87.0,3.0,9.6,871.0,922.59,723.89
2018,3,25,13,15,932.0,106.5,2.95,9.6,835.5,865.7,683.01
2018,3,25,13,30,878.0,126.0,2.9,9.6,800.0,812.19,645.13
2018,3,25,13,45,573.5,226.5,2.9,9.6,661.5,652.58,523.18
2018,3,25,14,0,269.0,327.0,2.9,9.6,523.0,504.25,404.7
2018,3,25,14,15,303.0,308.5,2.85,9.55,520.5,492.14,396.6
2018,3,25,14,30,337.0,290.0,2.8,9.5,518.0,476.41,384.49
2018,3,25,14,45,198.0,240.0,2.8,9.45,372.0,332.52,269.94
2018,3,25,15,0,59.0,190.0,2.8,9.4,226.0,204.94,166.23
2018,3,25,15,15,30.0,151.5,2.8,9.4,170.0,153.1,123.75
2018,3,25,15,30,1.0,113.0,2.8,9.4,114.0,105.21,84.11
2018,3,25,15,45,48.0,120.5,2.6,9.2,142.5,125.97,101.0
2018,3,25,16,0,95.0,128.0,2.4,9.0,171.0,139.47,110.75
2018,3,25,16,15,295.0,117.0,2.15,8.6,229.5,157.31,117.25
2018,3,25,16,30,495.0,106.0,1.9,8.2,288.0,154.7,105.21
2018,3,25,16,45,409.0,99.0,1.6,7.85,234.0,108.23,72.4
2018,3,25,17,0,323.0,92.0,1.3,7.5,180.0,72.16,54.06
2018,3,25,17,15,307.0,73.5,1.3,6.75,142.5,54.47,44.27
2018,3,25,17,30,291.0,55.0,1.3,6.0,105.0,41.61,32.27
2018,3,25,17,45,306.5,41.0,1.25,5.25,77.5,31.78,22.7
2018,3,25,18,0,322.0,27.0,1.2,4.5,50.0,22.47,10.35
2018,3,25,18,15,171.5,15.0,1.25,4.25,26.0,14.3,0.0
2018,3,25,18,30,21.0,3.0,1.3,4.0,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.3,3.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-1.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,-0.65,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,-0.4,6.0,0.0,0.0
2018,3,26,6,15,236.5,17.5,2.5,0.4,34.5,93.01,0.0
2018,3,26,6,30,412.0,28.0,2.7,1.2,63.0,209.65,152.26
2018,3,26,6,45,523.0,34.5,2.95,2.0,111.0,284.88,234.47
2018,3,26,7,0,634.0,41.0,3.2,2.8,159.0,376.18,318.73
2018,3,26,7,15,695.0,46.0,3.4,3.55,212.5,448.95,384.98
2018,3,26,7,30,756.0,51.0,3.6,4.3,266.0,526.27,452.19
2018,3,26,7,45,795.0,55.0,3.85,5.1,321.0,592.31,507.47
2018,3,26,8,0,834.0,59.0,4.1,5.9,376.0,654.41,556.66
2018,3,26,8,15,860.0,62.0,4.2,6.5,428.0,711.74,599.3
2018,3,26,8,30,886.0,65.0,4.3,7.1,480.0,768.6,640.54
2018,3,26,8,45,903.5,67.5,4.4,7.75,528.5,817.11,674.39
2018,3,26,9,0,921.0,70.0,4.5,8.4,577.0,863.77,706.33
2018,3,26,9,15,935.5,71.5,4.5,8.95,621.0,904.42,732.86
2018,3,26,9,30,950.0,73.0,4.5,9.5,665.0,942.44,757.14
2018,3,26,9,45,960.5,74.5,4.55,10.0,703.0,973.9,776.98
2018,3,26,10,0,971.0,76.0,4.6,10.5,741.0,1002.05,794.4
2018,3,26,10,15,978.0,77.0,4.6,10.85,772.0,1022.77,806.51
2018,3,26,10,30,985.0,78.0,4.6,11.2,803.0,1039.73,816.05
2018,3,26,10,45,989.0,79.5,4.6,11.55,826.5,1050.48,821.34
2018,3,26,11,0,993.0,81.0,4.6,11.9,850.0,1057.2,823.98
2018,3,26,11,15,997.0,80.0,4.55,12.15,865.5,1057.0,821.78
2018,3,26,11,30,1001.0,79.0,4.5,12.4,881.0,1052.74,816.97
2018,3,26,11,45,1004.0,78.5,4.5,12.65,889.0,1043.99,809.74
2018,3,26,12,0,1007.0,78.0,4.5,12.9,897.0,1031.17,799.88
2018,3,26,12,15,1003.0,80.0,4.45,13.05,895.5,1010.61,784.59
2018,3,26,12,30,999.0,82.0,4.4,13.2,894.0,986.28,766.85
2018,3,26,12,45,992.0,84.0,4.35,13.35,883.5,955.73,744.84
2018,3,26,13,0,985.0,86.0,4.3,13.5,873.0,921.9,720.58
2018,3,26,13,15,979.5,86.5,4.25,13.5,855.5,884.62,694.29
2018,3,26,13,30,974.0,87.0,4.2,13.5,838.0,844.4,665.79
2018,3,26,13,45,965.0,87.5,4.15,13.55,812.5,798.85,633.3
2018,3,26,14,0,956.0,88.0,4.1,13.6,787.0,751.05,598.89
2018,3,26,14,15,946.0,86.5,4.05,13.55,754.0,698.63,558.94
2018,3,26,14,30,936.0,85.0,4.0,13.5,721.0,644.6,516.22
2018,3,26,14,45,922.5,84.0,4.0,13.45,682.0,587.78,470.29
2018,3,26,15,0,909.0,83.0,4.0,13.4,643.0,530.21,422.4
2018,3,26,15,15,893.0,80.5,4.0,13.4,598.5,469.69,370.64
2018,3,26,15,30,877.0,78.0,4.0,13.4,554.0,409.29,317.45
2018,3,26,15,45,854.0,75.5,3.65,13.05,505.0,344.22,259.37
2018,3,26,16,0,831.0,73.0,3.3,12.7,456.0,283.1,203.71
2018,3,26,16,15,799.0,70.5,2.95,12.1,404.0,222.04,149.03
2018,3,26,16,30,767.0,68.0,2.6,11.5,352.0,164.23,99.8
2018,3,26,16,45,722.0,63.5,2.25,10.9,298.5,107.19,58.49
2018,3,26,17,0,677.0,59.0,1.9,10.3,245.0,55.64,35.14
2018,3,26,17,15,605.5,52.5,1.9,9.45,192.5,38.12,29.04
2018,3,26,17,30,534.0,46.0,1.9,8.6,140.0,34.84,25.86
2018,3,26,17,45,388.5,37.5,1.95,7.8,93.5,29.58,20.57
2018,3,26,18,0,243.0,29.0,2.0,7.0,47.0,24.26,12.27
2018,3,26,18,15,131.5,16.0,2.0,6.8,24.5,15.25,0.0
2018,3,26,18,30,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,6.35,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,3.5,2.0,2.85,3.0,0.0,0.0
2018,3,27,6,0,54.0,7.0,2.0,3.2,6.0,0.0,0.0
2018,3,27,6,15,215.0,18.5,2.15,4.15,35.0,87.64,0.0
2018,3,27,6,30,376.0,30.0,2.3,5.1,64.0,199.72,147.27
2018,3,27,6,45,484.0,37.5,2.5,6.05,111.0,277.06,225.48
2018,3,27,7,0,592.0,45.0,2.7,7.0,158.0,361.7,302.14
2018,3,27,7,15,654.0,50.0,2.8,7.65,210.5,433.25,365.82
2018,3,27,7,30,716.0,55.0,2.9,8.3,263.0,509.38,430.54
2018,3,27,7,45,755.0,59.5,3.0,9.0,316.5,574.27,483.47
2018,3,27,8,0,794.0,64.0,3.1,9.7,370.0,640.68,534.75
2018,3,27,8,15,822.0,67.0,3.25,10.3,421.5,698.23,576.64
2018,3,27,8,30,850.0,70.0,3.4,10.9,473.0,749.29,612.62
2018,3,27,8,45,836.0,82.5,3.5,11.5,512.0,789.77,639.79
2018,3,27,9,0,822.0,95.0,3.6,12.1,551.0,819.86,658.93
2018,3,27,9,15,869.0,88.0,3.6,12.5,603.5,868.58,691.53
2018,3,27,9,30,916.0,81.0,3.6,12.9,656.0,923.73,728.03
2018,3,27,9,45,924.5,83.5,3.6,13.35,692.5,953.65,745.93
2018,3,27,10,0,933.0,86.0,3.6,13.8,729.0,980.29,761.62
2018,3,27,10,15,937.5,89.0,3.6,14.2,759.0,1000.25,772.79
2018,3,27,10,30,942.0,92.0,3.6,14.6,789.0,1016.49,781.5
2018,3,27,10,45,947.5,92.5,3.55,14.95,812.0,1027.05,786.19
2018,3,27,11,0,953.0,93.0,3.5,15.3,835.0,1033.78,788.42
2018,3,27,11,15,865.0,139.5,3.5,15.6,823.0,1005.11,767.23
2018,3,27,11,30,777.0,186.0,3.5,15.9,811.0,968.77,741.17
2018,3,27,11,45,679.0,237.5,3.5,16.15,787.5,919.17,706.05
2018,3,27,12,0,581.0,289.0,3.5,16.4,764.0,864.64,664.35
2018,3,27,12,15,600.5,280.5,3.45,16.6,771.0,859.56,660.75
2018,3,27,12,30,620.0,272.0,3.4,16.8,778.0,853.11,655.78
2018,3,27,12,45,642.0,257.0,3.4,16.95,776.5,837.76,645.22
2018,3,27,13,0,664.0,242.0,3.4,17.1,775.0,818.8,632.11
2018,3,27,13,15,719.0,208.5,3.3,17.25,775.0,804.69,622.75
2018,3,27,13,30,774.0,175.0,3.2,17.4,775.0,784.26,608.61
2018,3,27,13,45,845.0,136.0,3.1,17.5,772.5,762.77,593.56
2018,3,27,14,0,916.0,97.0,3.0,17.6,770.0,733.27,572.54
2018,3,27,14,15,919.0,90.5,2.9,17.7,741.5,686.02,536.58
2018,3,27,14,30,922.0,84.0,2.8,17.8,713.0,636.1,497.75
2018,3,27,14,45,922.0,78.0,2.7,17.85,678.0,582.52,455.18
2018,3,27,15,0,922.0,72.0,2.6,17.9,643.0,526.91,409.76
2018,3,27,15,15,907.0,70.0,2.6,17.9,599.0,466.7,359.7
2018,3,27,15,30,892.0,68.0,2.6,17.9,555.0,406.49,308.03
2018,3,27,15,45,871.5,66.0,2.2,17.7,506.5,344.77,253.49
2018,3,27,16,0,851.0,64.0,1.8,17.5,458.0,284.23,199.22
2018,3,27,16,15,820.0,62.0,1.65,16.85,406.5,222.99,145.72
2018,3,27,16,30,789.0,60.0,1.5,16.2,355.0,160.86,93.98
2018,3,27,16,45,743.5,57.0,1.3,15.6,301.5,103.74,53.45
2018,3,27,17,0,698.0,54.0,1.1,15.0,248.0,52.08,30.72
2018,3,27,17,15,513.0,55.5,1.15,14.1,182.0,40.3,30.44
2018,3,27,17,30,328.0,57.0,1.2,13.2,116.0,43.07,32.68
2018,3,27,17,45,266.5,42.0,1.25,12.3,79.5,32.39,22.66
2018,3,27,18,0,205.0,27.0,1.3,11.4,43.0,21.22,10.35
2018,3,27,18,15,115.0,15.5,1.3,11.05,23.0,14.77,0.0
2018,3,27,18,30,25.0,4.0,1.3,10.7,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,10.4,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,28,5,45,28.5,3.0,1.65,5.35,3.0,0.0,0.0
2018,3,28,6,0,57.0,6.0,1.7,5.6,6.0,5.72,0.0
2018,3,28,6,15,216.0,18.0,1.95,6.3,36.0,101.64,0.0
2018,3,28,6,30,375.0,30.0,2.2,7.0,66.0,200.49,149.97
2018,3,28,6,45,478.0,38.0,2.45,7.7,113.0,276.3,224.32
2018,3,28,7,0,581.0,46.0,2.7,8.4,160.0,362.92,302.12
2018,3,28,7,15,643.5,51.5,2.75,9.0,212.5,431.09,362.48
2018,3,28,7,30,706.0,57.0,2.8,9.6,265.0,507.76,427.06
2018,3,28,7,45,746.5,60.5,2.8,10.2,318.0,572.03,478.94
2018,3,28,8,0,787.0,64.0,2.8,10.8,371.0,637.92,529.14
2018,3,28,8,15,815.5,67.0,2.75,11.4,422.5,695.55,569.82
2018,3,28,8,30,844.0,70.0,2.7,12.0,474.0,746.75,604.46
2018,3,28,8,45,864.0,73.0,2.7,12.55,522.5,796.29,637.42
2018,3,28,9,0,884.0,76.0,2.7,13.1,571.0,844.26,668.54
2018,3,28,9,15,902.0,76.5,2.65,13.55,614.5,885.55,694.19
2018,3,28,9,30,920.0,77.0,2.6,14.0,658.0,924.53,717.82
2018,3,28,9,45,934.5,76.5,2.55,14.5,696.5,956.48,736.13
2018,3,28,10,0,949.0,76.0,2.5,15.0,735.0,985.4,752.22
2018,3,28,10,15,957.5,77.5,2.5,15.4,766.5,1007.7,764.54
2018,3,28,10,30,966.0,79.0,2.5,15.8,798.0,1026.34,774.49
2018,3,28,10,45,972.0,80.0,2.5,16.25,822.5,1038.17,779.86
2018,3,28,11,0,978.0,81.0,2.5,16.7,847.0,1046.08,782.81
2018,3,28,11,15,981.5,81.5,2.55,17.0,863.0,1046.98,782.32
2018,3,28,11,30,985.0,82.0,2.6,17.3,879.0,1043.85,779.4
2018,3,28,11,45,987.0,82.0,2.7,17.65,886.5,1034.69,773.04
2018,3,28,12,0,989.0,82.0,2.8,18.0,894.0,1021.54,764.18
2018,3,28,12,15,989.0,81.5,2.8,18.2,893.5,1002.06,750.7
2018,3,28,12,30,989.0,81.0,2.8,18.4,893.0,978.79,734.84
2018,3,28,12,45,986.5,81.5,2.85,18.65,884.0,950.69,716.1
2018,3,28,13,0,984.0,82.0,2.9,18.9,875.0,919.13,695.01
2018,3,28,13,15,979.5,81.5,2.9,19.05,857.5,881.58,669.66
2018,3,28,13,30,975.0,81.0,2.9,19.2,840.0,841.05,642.15
2018,3,28,13,45,969.0,80.0,2.85,19.35,815.0,796.11,611.07
2018,3,28,14,0,963.0,79.0,2.8,19.5,790.0,748.7,578.06
2018,3,28,14,15,955.0,78.0,2.75,19.55,758.0,697.76,540.92
2018,3,28,14,30,947.0,77.0,2.7,19.6,726.0,645.0,500.54
2018,3,28,14,45,936.0,75.0,2.6,19.65,687.5,588.05,455.78
2018,3,28,15,0,925.0,73.0,2.5,19.7,649.0,530.11,408.99
2018,3,28,15,15,910.5,71.0,2.5,19.7,605.0,469.92,359.4
2018,3,28,15,30,896.0,69.0,2.5,19.7,561.0,409.67,308.14
2018,3,28,15,45,876.0,67.0,2.2,19.5,512.5,347.85,254.07
2018,3,28,16,0,856.0,65.0,1.9,19.3,464.0,287.14,200.14
2018,3,28,16,15,829.0,62.0,1.75,18.65,412.5,225.5,146.48
2018,3,28,16,30,802.0,59.0,1.6,18.0,361.0,162.46,94.07
2018,3,28,16,45,762.5,54.5,1.4,17.4,307.5,103.7,52.16
2018,3,28,17,0,723.0,50.0,1.2,16.8,254.0,49.64,27.64
2018,3,28,17,15,636.0,47.5,1.25,15.85,199.5,36.95,27.25
2018,3,28,17,30,549.0,45.0,1.3,14.9,145.0,33.68,24.2
2018,3,28,17,45,407.5,36.5,1.4,13.95,97.5,28.34,19.04
2018,3,28,18,0,266.0,28.0,1.5,13.0,50.0,22.87,11.98
2018,3,28,18,15,142.0,15.0,1.5,12.6,26.0,14.3,0.0
2018,3,28,18,30,18.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.55,11.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,29,5,45,27.0,4.0,1.6,7.25,4.0,0.0,0.0
2018,3,29,6,0,54.0,8.0,1.6,7.5,8.0,22.58,0.0
2018,3,29,6,15,145.5,21.0,1.9,8.25,33.0,83.27,0.0
2018,3,29,6,30,237.0,34.0,2.2,9.0,58.0,151.56,114.1
2018,3,29,6,45,314.5,46.5,2.45,9.8,98.0,212.51,171.95
2018,3,29,7,0,392.0,59.0,2.7,10.6,138.0,285.06,236.51
2018,3,29,7,15,487.5,66.0,2.75,11.2,193.0,367.34,307.62
2018,3,29,7,30,583.0,73.0,2.8,11.8,248.0,458.01,383.24
2018,3,29,7,45,656.5,74.5,2.85,12.4,306.0,535.5,445.77
2018,3,29,8,0,730.0,76.0,2.9,13.0,364.0,614.69,507.42
2018,3,29,8,15,737.5,86.0,2.85,13.55,410.0,662.78,540.93
2018,3,29,8,30,745.0,96.0,2.8,14.1,456.0,712.78,575.12
2018,3,29,8,45,715.0,116.5,2.7,14.65,490.0,739.41,590.92
2018,3,29,9,0,685.0,137.0,2.6,15.2,524.0,760.82,602.78
2018,3,29,9,15,807.0,108.0,2.55,15.75,597.0,849.05,662.56
2018,3,29,9,30,929.0,79.0,2.5,16.3,670.0,937.01,719.54
2018,3,29,9,45,942.5,78.5,2.4,16.85,708.0,968.17,735.82
2018,3,29,10,0,956.0,78.0,2.3,17.4,746.0,996.24,750.29
2018,3,29,10,15,963.0,80.0,2.3,17.8,777.0,1017.71,761.8
2018,3,29,10,30,970.0,82.0,2.3,18.2,808.0,1035.43,770.94
2018,3,29,10,45,965.5,87.5,2.3,18.6,829.0,1042.14,772.98
2018,3,29,11,0,961.0,93.0,2.3,19.0,850.0,1044.72,772.6
2018,3,29,11,15,942.0,105.5,2.35,19.35,859.0,1036.86,766.36
2018,3,29,11,30,923.0,118.0,2.4,19.7,868.0,1024.89,757.68
2018,3,29,11,45,956.5,102.0,2.45,20.0,885.5,1028.83,759.73
2018,3,29,12,0,990.0,86.0,2.5,20.3,903.0,1028.17,758.73
2018,3,29,12,15,991.0,85.5,2.45,20.5,903.0,1009.48,745.36
2018,3,29,12,30,992.0,85.0,2.4,20.7,903.0,986.96,729.78
2018,3,29,12,45,963.5,98.5,2.4,20.95,886.0,949.57,704.85
2018,3,29,13,0,935.0,112.0,2.4,21.2,869.0,909.74,678.36
2018,3,29,13,15,944.5,104.5,2.4,21.3,856.0,877.74,657.42
2018,3,29,13,30,954.0,97.0,2.4,21.4,843.0,841.99,633.77
2018,3,29,13,45,844.0,138.5,2.4,21.5,783.5,765.9,582.05
2018,3,29,14,0,734.0,180.0,2.4,21.6,724.0,692.24,528.12
2018,3,29,14,15,750.0,164.0,2.35,21.55,700.0,650.4,498.1
2018,3,29,14,30,766.0,148.0,2.3,21.5,676.0,605.34,464.63
2018,3,29,14,45,741.5,145.0,2.3,21.5,633.5,547.22,420.36
2018,3,29,15,0,717.0,142.0,2.3,21.5,591.0,490.01,375.66
2018,3,29,15,15,748.5,120.5,2.3,21.5,560.5,441.68,336.2
2018,3,29,15,30,780.0,99.0,2.3,21.5,530.0,391.22,293.21
2018,3,29,15,45,814.5,83.5,2.1,21.1,498.5,340.64,248.22
2018,3,29,16,0,849.0,68.0,1.9,20.7,467.0,288.64,200.51
2018,3,29,16,15,831.0,64.5,1.75,19.95,418.5,225.06,145.35
2018,3,29,16,30,813.0,61.0,1.6,19.2,370.0,166.41,96.34
2018,3,29,16,45,762.5,58.0,1.45,18.5,314.0,107.34,54.78
2018,3,29,17,0,712.0,55.0,1.3,17.8,258.0,54.36,31.12
2018,3,29,17,15,655.5,49.5,1.35,16.8,206.5,38.67,28.66
2018,3,29,17,30,599.0,44.0,1.4,15.8,155.0,35.84,26.02
2018,3,29,17,45,484.0,36.5,1.45,14.8,107.5,28.28,18.96
2018,3,29,18,0,369.0,29.0,1.5,13.8,60.0,23.76,13.03
2018,3,29,18,15,209.0,17.5,1.5,13.4,32.5,16.68,0.0
2018,3,29,18,30,49.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,3,29,18,45,24.5,3.0,1.55,12.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,1.05,8.2,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,1.0,8.4,7.0,13.1,0.0
2018,3,30,6,15,107.5,22.5,1.05,9.15,32.5,73.73,11.67
2018,3,30,6,30,192.0,38.0,1.1,9.9,58.0,139.56,105.74
2018,3,30,6,45,281.5,50.0,1.1,10.7,98.5,202.87,163.34
2018,3,30,7,0,371.0,62.0,1.1,11.5,139.0,276.4,227.23
2018,3,30,7,15,406.0,76.0,1.1,11.95,182.0,331.36,274.39
2018,3,30,7,30,441.0,90.0,1.1,12.4,225.0,389.07,321.86
2018,3,30,7,45,411.5,115.0,1.1,12.85,259.0,420.19,345.63
2018,3,30,8,0,382.0,140.0,1.1,13.3,293.0,446.9,364.89
2018,3,30,8,15,437.5,148.0,1.05,13.95,345.0,512.94,414.4
2018,3,30,8,30,493.0,156.0,1.0,14.6,397.0,582.08,464.06
2018,3,30,8,45,487.5,175.5,1.0,15.25,433.0,617.19,486.44
2018,3,30,9,0,482.0,195.0,1.0,15.9,469.0,649.96,506.9
2018,3,30,9,15,357.0,243.0,1.0,16.45,454.5,594.15,461.26
2018,3,30,9,30,232.0,291.0,1.0,17.0,440.0,529.82,409.81
2018,3,30,9,45,240.5,309.0,1.0,17.55,471.0,560.84,431.07
2018,3,30,10,0,249.0,327.0,1.0,18.1,502.0,605.38,460.41
2018,3,30,10,15,318.0,325.0,1.0,18.5,558.0,670.08,505.55
2018,3,30,10,30,387.0,323.0,1.0,18.9,614.0,735.16,549.61
2018,3,30,10,45,368.0,340.0,1.05,19.3,623.5,735.17,547.14
2018,3,30,11,0,349.0,357.0,1.1,19.7,633.0,733.09,544.12
2018,3,30,11,15,323.5,373.0,1.15,20.05,632.5,721.73,534.87
2018,3,30,11,30,298.0,389.0,1.2,20.4,632.0,708.77,524.69
2018,3,30,11,45,286.5,395.5,1.2,20.7,631.0,697.8,516.09
2018,3,30,12,0,275.0,402.0,1.2,21.0,630.0,685.64,506.74
2018,3,30,12,15,301.5,394.5,1.25,21.2,644.5,692.98,512.58
2018,3,30,12,30,328.0,387.0,1.3,21.4,659.0,698.11,516.71
2018,3,30,12,45,400.0,355.5,1.3,21.55,683.5,716.22,530.75
2018,3,30,13,0,472.0,324.0,1.3,21.7,708.0,736.77,545.91
2018,3,30,13,15,476.5,314.5,1.35,21.75,695.5,710.82,528.62
2018,3,30,13,30,481.0,305.0,1.4,21.8,683.0,683.04,510.28
2018,3,30,13,45,436.5,310.5,1.4,21.8,645.5,631.6,473.89
2018,3,30,14,0,392.0,316.0,1.4,21.8,608.0,578.76,436.26
2018,3,30,14,15,448.0,282.0,1.4,21.75,602.5,564.32,427.21
2018,3,30,14,30,504.0,248.0,1.4,21.7,597.0,540.48,410.5
2018,3,30,14,45,425.5,257.0,1.4,21.65,540.5,475.66,362.03
2018,3,30,15,0,347.0,266.0,1.4,21.6,484.0,416.84,317.71
2018,3,30,15,15,296.5,253.5,1.4,21.6,431.0,360.4,274.82
2018,3,30,15,30,246.0,241.0,1.4,21.6,378.0,309.19,235.48
2018,3,30,15,45,310.0,208.5,1.3,21.3,365.5,284.02,213.84
2018,3,30,16,0,374.0,176.0,1.2,21.0,353.0,251.66,184.96
2018,3,30,16,15,350.0,158.5,1.1,20.5,309.5,206.06,147.98
2018,3,30,16,30,326.0,141.0,1.0,20.0,266.0,163.35,114.25
2018,3,30,16,45,312.0,120.5,0.95,19.45,226.0,122.24,83.77
2018,3,30,17,0,298.0,100.0,0.9,18.9,186.0,83.21,60.0
2018,3,30,17,15,289.0,81.5,0.95,18.2,151.0,60.03,47.16
2018,3,30,17,30,280.0,63.0,1.0,17.5,116.0,47.42,35.95
2018,3,30,17,45,216.5,47.5,1.05,16.8,80.5,36.52,25.92
2018,3,30,18,0,153.0,32.0,1.1,16.1,45.0,25.1,14.27
2018,3,30,18,15,88.5,18.0,1.15,15.5,24.5,17.16,0.0
2018,3,30,18,30,24.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.0,1.65,7.45,2.0,0.0,0.0
2018,3,31,6,0,0.0,4.0,1.7,7.8,4.0,3.81,0.0
2018,3,31,6,15,0.5,17.0,1.95,8.45,17.0,15.95,1.18
2018,3,31,6,30,1.0,30.0,2.2,9.1,30.0,29.05,18.45
2018,3,31,6,45,10.0,49.5,2.45,9.7,51.5,53.48,40.12
2018,3,31,7,0,19.0,69.0,2.7,10.3,73.0,83.05,66.1
2018,3,31,7,15,34.5,91.0,2.6,10.8,101.0,116.38,95.1
2018,3,31,7,30,50.0,113.0,2.5,11.3,129.0,150.92,124.64
2018,3,31,7,45,165.0,135.0,2.45,11.8,199.5,261.65,219.0
2018,3,31,8,0,280.0,157.0,2.4,12.3,270.0,384.69,319.92
2018,3,31,8,15,264.5,182.0,2.4,12.85,300.0,412.99,340.09
2018,3,31,8,30,249.0,207.0,2.4,13.4,330.0,438.95,358.27
2018,3,31,8,45,245.5,230.5,2.45,14.0,361.5,470.74,380.88
2018,3,31,9,0,242.0,254.0,2.5,14.6,393.0,487.91,392.07
2018,3,31,9,15,267.5,271.0,2.55,15.1,435.0,548.31,436.46
2018,3,31,9,30,293.0,288.0,2.6,15.6,477.0,595.63,470.21
2018,3,31,9,45,291.5,306.0,2.6,16.1,503.0,618.94,484.94
2018,3,31,10,0,290.0,324.0,2.6,16.6,529.0,640.77,498.6
2018,3,31,10,15,307.0,335.5,2.65,17.05,560.5,671.52,519.54
2018,3,31,10,30,324.0,347.0,2.7,17.5,592.0,701.19,539.45
2018,3,31,10,45,399.0,331.5,2.7,17.95,642.5,756.23,578.92
2018,3,31,11,0,474.0,316.0,2.7,18.4,693.0,823.1,625.35
2018,3,31,11,15,523.5,305.5,2.75,18.65,729.0,856.22,648.12
2018,3,31,11,30,573.0,295.0,2.8,18.9,765.0,886.56,669.11
2018,3,31,11,45,604.0,283.5,2.85,19.15,783.0,894.86,674.72
2018,3,31,12,0,635.0,272.0,2.9,19.4,801.0,902.14,679.81
2018,3,31,12,15,638.0,270.5,2.9,19.55,801.5,888.05,669.6
2018,3,31,12,30,641.0,269.0,2.9,19.7,802.0,871.19,657.7
2018,3,31,12,45,688.0,241.5,2.95,19.8,808.0,864.85,654.85
2018,3,31,13,0,735.0,214.0,3.0,19.9,814.0,853.23,648.16
2018,3,31,13,15,814.0,171.5,3.05,19.85,823.5,844.51,643.16
2018,3,31,13,30,893.0,129.0,3.1,19.8,833.0,827.89,632.66
2018,3,31,13,45,863.5,135.0,3.15,19.75,799.0,778.08,598.82
2018,3,31,14,0,834.0,141.0,3.2,19.7,765.0,724.2,560.34
2018,3,31,14,15,742.5,167.5,3.2,19.45,706.0,649.76,504.78
2018,3,31,14,30,651.0,194.0,3.2,19.2,647.0,580.55,452.14
2018,3,31,14,45,624.0,189.0,3.25,19.0,604.0,524.45,409.24
2018,3,31,15,0,597.0,184.0,3.3,18.8,561.0,469.87,366.33
2018,3,31,15,15,650.5,153.0,3.3,18.8,538.0,429.04,332.32
2018,3,31,15,30,704.0,122.0,3.3,18.8,515.0,381.54,291.19
2018,3,31,15,45,727.5,104.5,3.3,17.9,479.5,329.72,245.97
2018,3,31,16,0,751.0,87.0,3.3,17.0,444.0,277.48,198.7
2018,3,31,16,15,595.0,106.0,3.2,16.25,369.0,210.85,145.87
2018,3,31,16,30,439.0,125.0,3.1,15.5,294.0,164.05,112.53
2018,3,31,16,45,421.5,107.0,3.0,14.7,250.0,117.35,77.22
2018,3,31,17,0,404.0,89.0,2.9,13.9,206.0,73.08,51.05
2018,3,31,17,15,353.0,75.0,2.95,12.95,162.5,55.07,43.79
2018,3,31,17,30,302.0,61.0,3.0,12.0,119.0,45.8,35.35
2018,3,31,17,45,246.0,46.5,3.0,11.1,84.0,35.67,25.86
2018,3,31,18,0,190.0,32.0,3.0,10.2,49.0,25.06,14.94
2018,3,31,18,15,109.5,18.5,3.15,9.75,27.0,17.63,0.0
2018,3,31,18,30,29.0,5.0,3.3,9.3,5.0,0.0,0.0
2018,3,31,18,45,14.5,2.5,3.4,8.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,5,45,35.0,5.5,1.25,5.3,6.0,0.0,0.0
2018,4,1,6,0,70.0,11.0,1.3,5.7,12.0,30.42,0.0
2018,4,1,6,15,209.0,25.0,1.5,6.45,45.5,113.36,54.66
2018,4,1,6,30,348.0,39.0,1.7,7.2,79.0,202.92,158.81
2018,4,1,6,45,444.0,48.0,1.95,7.9,126.5,277.41,227.33
2018,4,1,7,0,540.0,57.0,2.2,8.6,174.0,361.4,301.62
2018,4,1,7,15,600.0,64.0,2.15,9.3,226.5,431.93,362.11
2018,4,1,7,30,660.0,71.0,2.1,10.0,279.0,507.13,423.64
2018,4,1,7,45,700.5,77.0,2.05,10.65,332.5,572.42,474.69
2018,4,1,8,0,741.0,83.0,2.0,11.3,386.0,639.5,524.82
2018,4,1,8,15,770.0,86.5,1.95,11.95,437.0,693.03,561.3
2018,4,1,8,30,799.0,90.0,1.9,12.6,488.0,749.8,599.08
2018,4,1,8,45,820.0,94.0,1.9,13.25,536.0,800.02,631.42
2018,4,1,9,0,841.0,98.0,1.9,13.9,584.0,848.75,662.01
2018,4,1,9,15,863.0,98.5,1.95,14.45,629.0,892.41,689.25
2018,4,1,9,30,885.0,99.0,2.0,15.0,674.0,926.27,709.46
2018,4,1,9,45,904.5,97.5,2.05,15.55,713.5,960.64,729.95
2018,4,1,10,0,924.0,96.0,2.1,16.1,753.0,992.29,748.45
2018,4,1,10,15,932.5,96.5,2.15,16.55,783.5,1012.62,759.67
2018,4,1,10,30,941.0,97.0,2.2,17.0,814.0,1029.4,768.72
2018,4,1,10,45,946.5,98.5,2.3,17.45,837.5,1040.69,774.89
2018,4,1,11,0,952.0,100.0,2.4,17.9,861.0,1048.12,778.7
2018,4,1,11,15,955.0,101.0,2.45,18.1,876.5,1048.64,778.3
2018,4,1,11,30,958.0,102.0,2.5,18.3,892.0,1045.24,775.56
2018,4,1,11,45,959.5,102.0,2.6,18.55,899.0,1035.38,769.14
2018,4,1,12,0,961.0,102.0,2.7,18.8,906.0,1021.67,760.31
2018,4,1,12,15,960.5,102.0,2.8,18.85,905.0,1002.29,748.37
2018,4,1,12,30,960.0,102.0,2.9,18.9,904.0,979.25,734.02
2018,4,1,12,45,958.0,101.5,3.0,18.95,894.5,950.81,715.99
2018,4,1,13,0,956.0,101.0,3.1,19.0,885.0,919.02,695.59
2018,4,1,13,15,951.5,100.5,3.15,18.95,867.5,881.99,671.35
2018,4,1,13,30,947.0,100.0,3.2,18.9,850.0,842.07,644.93
2018,4,1,13,45,940.5,99.0,3.3,18.8,825.0,797.5,615.33
2018,4,1,14,0,934.0,98.0,3.4,18.7,800.0,750.6,583.65
2018,4,1,14,15,924.5,96.5,3.5,18.5,767.0,699.17,546.42
2018,4,1,14,30,915.0,95.0,3.6,18.3,734.0,646.17,506.44
2018,4,1,14,45,903.0,93.0,3.7,18.1,695.5,589.99,462.75
2018,4,1,15,0,891.0,91.0,3.8,17.9,657.0,533.0,416.94
2018,4,1,15,15,875.0,88.5,3.8,17.9,612.5,473.25,366.99
2018,4,1,15,30,859.0,86.0,3.8,17.9,568.0,411.2,313.8
2018,4,1,15,45,831.0,83.5,3.95,17.05,517.0,347.72,259.27
2018,4,1,16,0,803.0,81.0,4.1,16.2,466.0,286.48,205.35
2018,4,1,16,15,768.5,78.0,4.15,15.45,413.5,225.98,152.19
2018,4,1,16,30,734.0,75.0,4.2,14.7,361.0,169.13,104.25
2018,4,1,16,45,694.0,70.5,4.2,13.95,309.5,110.6,60.95
2018,4,1,17,0,654.0,66.0,4.2,13.2,258.0,60.25,36.28
2018,4,1,17,15,585.0,60.0,4.25,12.35,206.0,43.47,33.52
2018,4,1,17,30,516.0,54.0,4.3,11.5,154.0,40.97,31.12
2018,4,1,17,45,405.5,44.0,4.3,10.65,108.0,34.67,25.06
2018,4,1,18,0,295.0,34.0,4.3,9.8,62.0,28.13,17.75
2018,4,1,18,15,165.0,20.0,4.25,9.4,34.0,16.01,0.0
2018,4,1,18,30,35.0,6.0,4.2,9.0,6.0,5.72,0.0
2018,4,1,18,45,17.5,3.0,4.15,8.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,2,5,45,37.0,6.5,2.7,6.15,7.5,0.0,0.0
2018,4,2,6,0,74.0,13.0,2.9,6.5,15.0,33.66,0.0
2018,4,2,6,15,159.5,27.5,3.0,6.95,43.0,101.84,57.24
2018,4,2,6,30,245.0,42.0,3.1,7.4,71.0,166.05,130.91
2018,4,2,6,45,308.0,56.5,3.2,7.9,112.0,224.56,185.26
2018,4,2,7,0,371.0,71.0,3.3,8.4,153.0,289.92,243.98
2018,4,2,7,15,469.5,78.0,3.35,8.9,210.0,375.72,318.35
2018,4,2,7,30,568.0,85.0,3.4,9.4,267.0,468.61,396.29
2018,4,2,7,45,631.0,88.5,3.4,9.95,323.0,541.89,455.63
2018,4,2,8,0,694.0,92.0,3.4,10.5,379.0,618.94,515.97
2018,4,2,8,15,556.0,136.5,3.3,11.1,385.0,590.75,489.0
2018,4,2,8,30,418.0,181.0,3.2,11.7,391.0,554.55,455.6
2018,4,2,8,45,431.0,198.0,3.1,12.25,432.5,598.92,487.76
2018,4,2,9,0,444.0,215.0,3.0,12.8,474.0,642.46,518.02
2018,4,2,9,15,591.5,180.0,2.95,13.3,551.5,750.84,599.6
2018,4,2,9,30,739.0,145.0,2.9,13.8,629.0,860.48,675.62
2018,4,2,9,45,827.0,118.5,2.85,14.3,688.0,922.36,715.14
2018,4,2,10,0,915.0,92.0,2.8,14.8,747.0,980.75,751.74
2018,4,2,10,15,923.0,93.0,2.75,15.2,777.0,1001.03,762.11
2018,4,2,10,30,931.0,94.0,2.7,15.6,807.0,1017.77,770.47
2018,4,2,10,45,936.5,95.0,2.7,16.0,830.0,1028.4,775.31
2018,4,2,11,0,942.0,96.0,2.7,16.4,853.0,1035.23,777.81
2018,4,2,11,15,945.5,97.0,2.7,16.7,868.5,1036.24,776.9
2018,4,2,11,30,949.0,98.0,2.7,17.0,884.0,1033.36,773.62
2018,4,2,11,45,950.0,98.5,2.65,17.35,891.0,1023.63,765.34
2018,4,2,12,0,951.0,99.0,2.6,17.7,898.0,1010.09,754.76
2018,4,2,12,15,950.5,98.5,2.65,17.9,896.5,990.34,741.64
2018,4,2,12,30,950.0,98.0,2.7,18.1,895.0,966.98,726.21
2018,4,2,12,45,947.5,98.0,2.7,18.3,886.0,938.87,707.18
2018,4,2,13,0,945.0,98.0,2.7,18.5,877.0,907.47,685.95
2018,4,2,13,15,939.5,98.5,2.7,18.55,859.5,870.98,661.59
2018,4,2,13,30,934.0,99.0,2.7,18.6,842.0,831.71,635.2
2018,4,2,13,45,926.0,98.5,2.7,18.65,816.5,787.01,604.82
2018,4,2,14,0,918.0,98.0,2.7,18.7,791.0,740.15,572.63
2018,4,2,14,15,908.5,97.5,2.65,18.65,759.5,690.39,535.99
2018,4,2,14,30,899.0,97.0,2.6,18.6,728.0,639.08,496.89
2018,4,2,14,45,886.0,95.5,2.55,18.55,689.5,583.59,453.64
2018,4,2,15,0,873.0,94.0,2.5,18.5,651.0,527.43,408.62
2018,4,2,15,15,857.0,91.0,2.5,18.5,607.0,466.2,358.47
2018,4,2,15,30,841.0,88.0,2.5,18.5,563.0,406.65,308.01
2018,4,2,15,45,822.5,84.5,2.35,18.1,515.5,346.39,255.84
2018,4,2,16,0,804.0,81.0,2.2,17.7,468.0,287.29,203.61
2018,4,2,16,15,774.5,77.0,2.1,17.1,416.5,226.87,150.98
2018,4,2,16,30,745.0,73.0,2.0,16.5,365.0,169.49,102.92
2018,4,2,16,45,699.5,69.0,1.85,15.9,312.0,114.06,62.88
2018,4,2,17,0,654.0,65.0,1.7,15.3,259.0,59.96,35.31
2018,4,2,17,15,582.0,59.0,1.75,14.25,206.5,42.46,32.38
2018,4,2,17,30,510.0,53.0,1.8,13.2,154.0,39.88,29.99
2018,4,2,17,45,388.0,44.0,1.8,12.2,107.5,34.45,24.78
2018,4,2,18,0,266.0,35.0,1.8,11.2,61.0,27.46,17.34
2018,4,2,18,15,141.5,20.0,1.95,10.65,33.0,15.95,0.0
2018,4,2,18,30,17.0,5.0,2.1,10.1,5.0,4.77,0.0
2018,4,2,18,45,8.5,2.5,2.2,9.6,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,4.1,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,4.6,18.0,45.05,0.0
2018,4,3,6,15,254.5,28.0,1.6,5.4,55.0,136.08,85.7
2018,4,3,6,30,403.0,41.0,1.9,6.2,92.0,229.34,182.39
2018,4,3,6,45,499.0,49.0,2.2,7.0,142.0,306.27,252.88
2018,4,3,7,0,595.0,57.0,2.5,7.8,192.0,392.52,329.12
2018,4,3,7,15,653.5,63.0,2.5,8.45,246.0,464.06,390.53
2018,4,3,7,30,712.0,69.0,2.5,9.1,300.0,539.98,452.79
2018,4,3,7,45,751.0,73.5,2.55,9.7,354.5,601.93,501.83
2018,4,3,8,0,790.0,78.0,2.6,10.3,409.0,668.62,551.67
2018,4,3,8,15,816.5,82.0,2.65,10.9,461.0,726.28,592.13
2018,4,3,8,30,843.0,86.0,2.7,11.5,513.0,783.42,631.22
2018,4,3,8,45,861.5,89.0,2.7,12.1,561.0,831.88,662.74
2018,4,3,9,0,880.0,92.0,2.7,12.7,609.0,878.55,692.39
2018,4,3,9,15,892.0,95.0,2.7,13.2,651.5,909.95,711.02
2018,4,3,9,30,904.0,98.0,2.7,13.7,694.0,945.76,732.69
2018,4,3,9,45,912.0,101.5,2.7,14.25,730.5,975.5,749.76
2018,4,3,10,0,920.0,105.0,2.7,14.8,767.0,1001.93,764.52
2018,4,3,10,15,928.0,106.0,2.65,15.25,797.5,1022.09,774.79
2018,4,3,10,30,936.0,107.0,2.6,15.7,828.0,1038.69,782.74
2018,4,3,10,45,940.5,108.5,2.55,16.15,850.5,1048.71,786.4
2018,4,3,11,0,945.0,110.0,2.5,16.6,873.0,1054.9,787.69
2018,4,3,11,15,948.5,110.5,2.45,16.9,888.0,1055.14,785.68
2018,4,3,11,30,952.0,111.0,2.4,17.2,903.0,1051.47,781.34
2018,4,3,11,45,907.5,135.5,2.35,17.5,895.5,1022.93,760.86
2018,4,3,12,0,863.0,160.0,2.3,17.8,888.0,999.48,744.13
2018,4,3,12,15,872.0,154.0,2.35,17.95,889.0,983.28,733.75
2018,4,3,12,30,881.0,148.0,2.4,18.1,890.0,963.38,720.87
2018,4,3,12,45,901.5,135.5,2.4,18.25,888.0,937.24,703.4
2018,4,3,13,0,922.0,123.0,2.4,18.4,886.0,913.94,687.91
2018,4,3,13,15,917.0,122.0,2.5,18.4,868.0,876.8,664.22
2018,4,3,13,30,912.0,121.0,2.6,18.4,850.0,836.96,638.45
2018,4,3,13,45,900.0,121.5,2.65,18.35,822.5,790.86,607.74
2018,4,3,14,0,888.0,122.0,2.7,18.3,795.0,742.98,574.91
2018,4,3,14,15,881.5,118.5,2.8,18.15,763.5,694.5,539.88
2018,4,3,14,30,875.0,115.0,2.9,18.0,732.0,642.47,501.13
2018,4,3,14,45,857.5,111.0,3.0,17.8,689.0,582.44,455.23
2018,4,3,15,0,840.0,107.0,3.1,17.6,646.0,522.39,407.75
2018,4,3,15,15,830.5,104.5,3.1,17.6,607.0,467.55,362.04
2018,4,3,15,30,821.0,102.0,3.1,17.6,568.0,412.33,314.55
2018,4,3,15,45,796.0,98.5,3.2,16.85,518.5,350.97,262.11
2018,4,3,16,0,771.0,95.0,3.3,16.1,469.0,291.59,210.1
2018,4,3,16,15,736.0,91.5,3.25,15.35,417.0,228.79,155.56
2018,4,3,16,30,701.0,88.0,3.2,14.6,365.0,172.86,108.64
2018,4,3,16,45,653.5,82.0,3.15,13.9,311.5,117.75,68.27
2018,4,3,17,0,606.0,76.0,3.1,13.2,258.0,68.46,43.27
2018,4,3,17,15,537.5,68.5,3.05,12.25,206.5,50.34,39.72
2018,4,3,17,30,469.0,61.0,3.0,11.3,155.0,46.92,36.54
2018,4,3,17,45,363.5,49.5,3.0,10.35,109.5,39.51,29.48
2018,4,3,18,0,258.0,38.0,3.0,9.4,64.0,29.85,19.67
2018,4,3,18,15,146.0,23.0,3.0,8.95,36.0,18.42,0.0
2018,4,3,18,30,34.0,8.0,3.0,8.5,8.0,7.63,0.0
2018,4,3,18,45,17.0,4.0,3.0,8.05,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.0,2.25,6.0,6.5,0.0,0.0
2018,4,4,6,0,35.0,12.0,2.4,6.2,13.0,21.68,0.0
2018,4,4,6,15,113.0,28.5,2.6,6.7,41.5,82.55,53.78
2018,4,4,6,30,191.0,45.0,2.8,7.2,70.0,148.37,118.05
