Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,15,881.5,128.0,1.15,18.1,871.5,1022.73,741.81
2018,5,4,10,30,919.0,113.0,1.2,18.7,908.0,1049.74,756.88
2018,5,4,10,45,821.5,172.0,1.2,19.35,895.0,1024.99,738.43
2018,5,4,11,0,724.0,231.0,1.2,20.0,882.0,992.6,716.02
2018,5,4,11,15,610.5,300.0,1.25,20.5,854.0,942.43,681.45
2018,5,4,11,30,497.0,369.0,1.3,21.0,826.0,890.22,643.91
2018,5,4,11,45,506.5,374.5,1.3,21.5,842.5,894.96,646.16
2018,5,4,12,0,516.0,380.0,1.3,22.0,859.0,897.08,646.07
2018,5,4,12,15,547.0,361.0,1.25,22.35,867.5,893.06,642.79
2018,5,4,12,30,578.0,342.0,1.2,22.7,876.0,885.79,637.49
2018,5,4,12,45,567.0,342.5,1.15,23.05,861.5,856.17,616.73
2018,5,4,13,0,556.0,343.0,1.1,23.4,847.0,825.1,595.25
2018,5,4,13,15,573.5,324.5,1.15,23.5,835.5,798.75,579.45
2018,5,4,13,30,591.0,306.0,1.2,23.6,824.0,769.66,561.46
2018,5,4,13,45,579.0,296.5,1.3,23.7,792.0,723.78,531.78
2018,5,4,14,0,567.0,287.0,1.4,23.8,760.0,677.43,501.13
2018,5,4,14,15,685.0,221.0,1.55,23.75,771.0,667.09,497.4
2018,5,4,14,30,803.0,155.0,1.7,23.7,782.0,645.42,484.26
2018,5,4,14,45,829.0,134.5,1.9,23.6,754.5,599.2,451.54
2018,5,4,15,0,855.0,114.0,2.1,23.5,727.0,548.86,414.25
2018,5,4,15,15,845.0,108.0,2.1,23.5,683.5,490.8,368.54
2018,5,4,15,30,835.0,102.0,2.1,23.5,640.0,432.57,321.23
2018,5,4,15,45,822.0,97.5,2.4,22.85,594.5,374.65,273.91
2018,5,4,16,0,809.0,93.0,2.7,22.2,549.0,317.35,225.31
2018,5,4,16,15,786.5,90.5,2.8,21.5,500.0,260.38,176.29
2018,5,4,16,30,764.0,88.0,2.9,20.8,451.0,205.6,129.86
2018,5,4,16,45,733.5,83.0,3.0,20.1,399.0,150.18,86.67
2018,5,4,17,0,703.0,78.0,3.1,19.4,347.0,93.69,50.26
2018,5,4,17,15,658.5,72.5,3.15,18.3,294.5,48.99,37.56
2018,5,4,17,30,614.0,67.0,3.2,17.2,242.0,47.12,36.13
2018,5,4,17,45,548.0,59.5,3.2,16.1,192.0,43.41,32.92
2018,5,4,18,0,482.0,52.0,3.2,15.0,142.0,39.54,29.35
2018,5,4,18,15,375.5,42.0,3.2,14.1,99.0,33.1,23.24
2018,5,4,18,30,269.0,32.0,3.2,13.2,56.0,26.37,15.67
2018,5,4,18,45,150.5,18.5,3.25,12.25,30.5,17.63,0.0
2018,5,4,19,0,32.0,5.0,3.3,11.3,5.0,4.77,0.0
2018,5,4,19,15,16.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.45,7.45,5.5,5.24,0.0
2018,5,5,5,30,0.0,11.0,2.5,7.8,11.0,10.19,0.0
2018,5,5,5,45,0.0,20.0,2.6,8.1,20.0,18.55,9.82
2018,5,5,6,0,0.0,29.0,2.7,8.4,29.0,26.92,17.53
2018,5,5,6,15,0.0,40.0,2.65,8.75,40.0,37.15,26.7
2018,5,5,6,30,0.0,51.0,2.6,9.1,51.0,47.4,35.73
2018,5,5,6,45,0.5,68.0,2.55,9.4,68.0,63.94,50.05
2018,5,5,7,0,1.0,85.0,2.5,9.7,85.0,80.82,64.43
2018,5,5,7,15,3.0,111.0,2.5,10.0,112.0,107.92,87.31
2018,5,5,7,30,5.0,137.0,2.5,10.3,139.0,135.29,110.01
2018,5,5,7,45,33.5,174.0,2.5,10.6,191.5,201.75,165.57
2018,5,5,8,0,62.0,211.0,2.5,10.9,244.0,264.38,216.67
2018,5,5,8,15,188.5,236.5,2.6,11.2,351.0,406.14,332.56
2018,5,5,8,30,315.0,262.0,2.7,11.5,458.0,558.25,451.46
2018,5,5,8,45,323.0,281.0,2.8,11.75,494.5,595.57,477.63
2018,5,5,9,0,331.0,300.0,2.9,12.0,531.0,632.1,503.63
2018,5,5,9,15,295.0,327.5,2.85,12.75,542.0,636.27,502.53
2018,5,5,9,30,259.0,355.0,2.8,13.5,553.0,637.22,499.28
2018,5,5,9,45,343.0,345.0,2.75,14.2,619.5,710.72,552.94
2018,5,5,10,0,427.0,335.0,2.7,14.9,686.0,797.84,613.93
2018,5,5,10,15,409.0,355.5,2.6,15.6,700.5,804.19,613.78
2018,5,5,10,30,391.0,376.0,2.5,16.3,715.0,797.47,605.5
2018,5,5,10,45,303.5,407.5,2.35,16.95,674.5,741.5,560.77
2018,5,5,11,0,216.0,439.0,2.2,17.6,634.0,671.42,506.67
2018,5,5,11,15,174.5,447.0,2.25,17.7,606.0,634.2,479.29
2018,5,5,11,30,133.0,455.0,2.3,17.8,578.0,596.5,451.08
2018,5,5,11,45,150.0,461.5,2.3,17.9,600.5,614.71,464.46
2018,5,5,12,0,167.0,468.0,2.3,18.0,623.0,631.54,476.42
2018,5,5,12,15,147.5,465.5,2.55,17.7,602.5,603.26,457.11
2018,5,5,12,30,128.0,463.0,2.8,17.4,582.0,575.16,437.87
2018,5,5,12,45,109.5,432.5,3.05,17.1,533.5,521.21,399.69
2018,5,5,13,0,91.0,402.0,3.3,16.8,485.0,463.22,357.8
2018,5,5,13,15,56.5,342.0,3.55,16.3,393.0,371.61,289.31
2018,5,5,13,30,22.0,282.0,3.8,15.8,301.0,283.49,221.62
2018,5,5,13,45,31.0,311.0,4.05,15.35,337.0,314.82,247.13
2018,5,5,14,0,40.0,340.0,4.3,14.9,373.0,344.54,271.15
2018,5,5,14,15,37.0,321.5,4.45,14.45,351.5,321.52,253.96
2018,5,5,14,30,34.0,303.0,4.6,14.0,330.0,298.98,237.09
2018,5,5,14,45,37.5,291.5,4.7,13.5,319.5,286.79,228.35
2018,5,5,15,0,41.0,280.0,4.8,13.0,309.0,274.24,219.15
2018,5,5,15,15,66.0,272.5,4.8,13.0,316.5,274.7,219.82
2018,5,5,15,30,91.0,265.0,4.8,13.0,324.0,272.17,217.65
2018,5,5,15,45,135.0,257.5,5.05,12.65,337.5,269.86,215.29
2018,5,5,16,0,179.0,250.0,5.3,12.3,351.0,264.82,209.82
2018,5,5,16,15,155.0,220.5,5.15,12.25,302.5,221.5,174.27
2018,5,5,16,30,131.0,191.0,5.0,12.2,254.0,181.51,141.82
2018,5,5,16,45,213.5,158.0,4.85,12.1,246.5,149.78,112.11
2018,5,5,17,0,296.0,125.0,4.7,12.0,239.0,113.81,81.95
2018,5,5,17,15,431.0,98.0,4.4,11.65,236.5,68.7,56.28
2018,5,5,17,30,566.0,71.0,4.1,11.3,234.0,50.15,39.75
2018,5,5,17,45,510.5,63.0,3.75,10.9,187.5,46.21,36.18
2018,5,5,18,0,455.0,55.0,3.4,10.5,141.0,42.07,32.21
2018,5,5,18,15,349.5,44.5,3.4,10.05,98.5,35.29,25.63
2018,5,5,18,30,244.0,34.0,3.4,9.6,56.0,26.72,16.49
2018,5,5,18,45,134.5,19.5,3.4,9.1,30.5,15.56,0.0
2018,5,5,19,0,25.0,5.0,3.4,8.6,5.0,4.77,0.0
2018,5,5,19,15,12.5,2.5,3.55,8.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,4.9,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,5,6,5,15,11.5,11.5,2.4,5.55,12.0,13.19,0.0
2018,5,6,5,30,13.0,21.0,2.7,6.1,22.0,24.51,8.17
2018,5,6,5,45,47.5,38.5,3.0,6.65,45.5,59.71,43.35
2018,5,6,6,0,82.0,56.0,3.3,7.2,69.0,93.64,73.8
2018,5,6,6,15,96.0,77.0,3.35,7.65,98.0,126.92,103.87
2018,5,6,6,30,110.0,98.0,3.4,8.1,127.0,161.36,134.46
2018,5,6,6,45,213.5,111.0,3.4,8.55,182.5,242.59,204.73
2018,5,6,7,0,317.0,124.0,3.4,9.0,238.0,327.46,276.93
2018,5,6,7,15,429.0,125.5,3.35,9.5,305.0,424.92,357.76
2018,5,6,7,30,541.0,127.0,3.3,10.0,372.0,522.61,436.5
2018,5,6,7,45,639.5,118.5,3.2,10.5,441.0,614.13,507.75
2018,5,6,8,0,738.0,110.0,3.1,11.0,510.0,706.64,576.28
2018,5,6,8,15,799.5,101.5,3.1,11.5,570.5,772.15,621.68
2018,5,6,8,30,861.0,93.0,3.1,12.0,631.0,836.18,665.06
2018,5,6,8,45,865.5,98.5,3.1,12.5,672.5,873.93,688.66
2018,5,6,9,0,870.0,104.0,3.1,13.0,714.0,908.94,710.22
2018,5,6,9,15,805.0,141.0,3.2,13.5,730.0,919.16,714.93
2018,5,6,9,30,740.0,178.0,3.3,14.0,746.0,920.37,713.63
2018,5,6,9,45,766.0,175.5,3.4,14.45,786.0,955.73,736.52
2018,5,6,10,0,792.0,173.0,3.5,14.9,826.0,983.17,753.51
2018,5,6,10,15,868.5,138.0,3.65,15.3,875.5,1020.47,777.78
2018,5,6,10,30,945.0,103.0,3.8,15.7,925.0,1065.29,806.92
2018,5,6,10,45,875.0,148.5,3.95,16.05,923.0,1044.45,791.7
2018,5,6,11,0,805.0,194.0,4.1,16.4,921.0,1028.64,780.49
2018,5,6,11,15,761.0,224.5,4.2,16.65,919.5,1016.96,772.08
2018,5,6,11,30,717.0,255.0,4.3,16.9,918.0,995.17,756.78
2018,5,6,11,45,710.5,255.0,4.4,17.1,914.5,976.81,744.29
2018,5,6,12,0,704.0,255.0,4.5,17.3,911.0,955.7,730.03
2018,5,6,12,15,581.5,323.5,4.6,17.35,864.5,888.49,680.13
2018,5,6,12,30,459.0,392.0,4.7,17.4,818.0,823.52,631.03
2018,5,6,12,45,457.5,386.5,4.75,17.45,807.0,799.38,614.4
2018,5,6,13,0,456.0,381.0,4.8,17.5,796.0,773.74,596.33
2018,5,6,13,15,517.5,344.5,4.75,17.3,807.0,770.5,596.17
2018,5,6,13,30,579.0,308.0,4.7,17.1,818.0,761.8,591.7
2018,5,6,13,45,436.0,335.0,4.65,16.85,713.0,650.56,507.66
2018,5,6,14,0,293.0,362.0,4.6,16.6,608.0,547.97,428.93
2018,5,6,14,15,268.5,357.5,4.5,16.25,576.5,509.76,400.23
2018,5,6,14,30,244.0,353.0,4.4,15.9,545.0,473.15,372.22
2018,5,6,14,45,312.0,325.0,4.3,15.55,558.0,470.97,371.44
2018,5,6,15,0,380.0,297.0,4.2,15.2,571.0,461.82,364.28
2018,5,6,15,15,387.5,272.0,4.2,15.2,537.0,419.63,330.35
2018,5,6,15,30,395.0,247.0,4.2,15.2,503.0,374.09,293.03
2018,5,6,15,45,375.0,229.5,4.1,14.35,458.0,328.85,256.11
2018,5,6,16,0,355.0,212.0,4.0,13.5,413.0,283.35,218.43
2018,5,6,16,15,236.0,196.5,4.0,13.0,325.0,218.06,167.67
2018,5,6,16,30,117.0,181.0,4.0,12.5,237.0,171.78,133.96
2018,5,6,16,45,120.0,164.0,4.0,12.05,216.0,148.53,115.07
2018,5,6,17,0,123.0,147.0,4.0,11.6,195.0,125.01,97.11
2018,5,6,17,15,274.5,115.0,3.9,11.2,201.0,86.49,72.28
2018,5,6,17,30,426.0,83.0,3.8,10.8,207.0,59.51,48.27
2018,5,6,17,45,365.5,72.0,3.7,10.45,163.5,52.81,42.21
2018,5,6,18,0,305.0,61.0,3.6,10.1,120.0,45.77,35.61
2018,5,6,18,15,227.5,47.0,3.55,9.85,83.5,35.98,26.31
2018,5,6,18,30,150.0,33.0,3.5,9.6,47.0,25.75,15.9
2018,5,6,18,45,87.0,19.5,3.4,9.3,26.5,15.49,0.0
2018,5,6,19,0,24.0,6.0,3.3,9.0,6.0,5.72,0.0
2018,5,6,19,15,12.0,3.0,3.3,8.95,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,5,7,4,45,6.0,1.0,1.95,5.8,1.0,0.0,0.0
2018,5,7,5,0,12.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,5,7,5,15,121.5,14.5,2.1,6.55,22.5,37.48,0.0
2018,5,7,5,30,231.0,27.0,2.3,7.2,43.0,96.96,49.23
2018,5,7,5,45,348.5,37.0,2.5,7.85,83.5,162.71,121.31
2018,5,7,6,0,466.0,47.0,2.7,8.5,124.0,237.67,188.51
2018,5,7,6,15,539.5,54.0,2.6,9.15,173.5,303.63,248.14
2018,5,7,6,30,613.0,61.0,2.5,9.8,223.0,376.88,312.16
2018,5,7,6,45,660.5,66.5,2.35,10.45,275.5,441.47,366.86
2018,5,7,7,0,708.0,72.0,2.2,11.1,328.0,507.55,420.39
2018,5,7,7,15,742.0,77.0,2.15,11.7,381.5,570.06,469.14
2018,5,7,7,30,776.0,82.0,2.1,12.3,435.0,634.0,517.02
2018,5,7,7,45,800.5,85.5,2.05,12.95,486.5,690.4,556.06
2018,5,7,8,0,825.0,89.0,2.0,13.6,538.0,746.64,593.26
2018,5,7,8,15,844.0,92.0,1.95,14.3,587.5,797.36,625.31
2018,5,7,8,30,863.0,95.0,1.9,15.0,637.0,840.5,651.22
2018,5,7,8,45,876.5,97.0,1.9,15.65,681.0,882.14,676.23
2018,5,7,9,0,890.0,99.0,1.9,16.3,725.0,921.63,699.35
2018,5,7,9,15,902.5,100.0,1.85,16.9,765.0,956.69,718.68
2018,5,7,9,30,915.0,101.0,1.8,17.5,805.0,989.07,735.97
2018,5,7,9,45,925.5,101.5,1.75,18.1,840.0,1016.06,749.51
2018,5,7,10,0,936.0,102.0,1.7,18.7,875.0,1039.9,760.91
2018,5,7,10,15,941.5,103.0,1.7,19.35,902.0,1055.96,767.94
2018,5,7,10,30,947.0,104.0,1.7,20.0,929.0,1068.43,772.83
2018,5,7,10,45,950.0,106.0,1.7,20.6,949.5,1075.77,774.77
2018,5,7,11,0,953.0,108.0,1.7,21.2,970.0,1079.35,774.53
2018,5,7,11,15,955.5,108.0,1.85,21.5,982.5,1076.54,773.66
2018,5,7,11,30,958.0,108.0,2.0,21.8,995.0,1070.0,770.49
2018,5,7,11,45,958.5,108.5,2.1,22.1,1000.0,1058.26,763.39
2018,5,7,12,0,959.0,109.0,2.2,22.4,1005.0,1042.89,754.05
2018,5,7,12,15,956.5,109.5,2.3,22.55,1001.0,1021.11,741.06
2018,5,7,12,30,954.0,110.0,2.4,22.7,997.0,995.98,725.89
2018,5,7,12,45,950.0,111.0,2.55,22.8,986.0,966.77,708.58
2018,5,7,13,0,946.0,112.0,2.7,22.9,975.0,934.55,689.04
2018,5,7,13,15,875.5,150.0,2.75,22.9,936.5,878.58,652.82
2018,5,7,13,30,805.0,188.0,2.8,22.9,898.0,828.29,620.09
2018,5,7,13,45,764.0,203.0,2.9,22.95,861.5,777.74,585.45
2018,5,7,14,0,723.0,218.0,3.0,23.0,825.0,726.35,548.97
2018,5,7,14,15,725.5,205.0,3.05,22.85,795.0,680.0,516.5
2018,5,7,14,30,728.0,192.0,3.1,22.7,765.0,631.88,481.8
2018,5,7,14,45,787.0,155.5,3.2,22.6,748.0,595.22,454.99
2018,5,7,15,0,846.0,119.0,3.3,22.5,731.0,550.02,420.35
2018,5,7,15,15,855.5,108.0,3.3,22.5,695.0,497.22,377.68
2018,5,7,15,30,865.0,97.0,3.3,22.5,659.0,445.68,334.36
2018,5,7,15,45,848.5,93.5,3.55,21.75,611.5,382.46,282.16
2018,5,7,16,0,832.0,90.0,3.8,21.0,564.0,323.68,231.75
2018,5,7,16,15,811.0,86.0,3.95,20.3,513.5,264.6,180.37
2018,5,7,16,30,790.0,82.0,4.1,19.6,463.0,207.52,131.35
2018,5,7,16,45,761.0,78.0,4.2,18.9,411.0,151.71,87.07
2018,5,7,17,0,732.0,74.0,4.3,18.2,359.0,99.31,53.33
2018,5,7,17,15,688.5,69.0,4.35,17.25,306.0,46.03,35.1
2018,5,7,17,30,645.0,64.0,4.4,16.3,253.0,44.39,33.85
2018,5,7,17,45,579.5,58.0,4.4,15.3,202.5,41.8,31.62
2018,5,7,18,0,514.0,52.0,4.4,14.3,152.0,39.14,29.14
2018,5,7,18,15,410.5,43.0,4.3,13.45,108.0,33.61,23.85
2018,5,7,18,30,307.0,34.0,4.2,12.6,64.0,27.86,17.59
2018,5,7,18,45,179.0,21.5,4.15,11.8,36.5,17.16,0.0
2018,5,7,19,0,51.0,9.0,4.1,11.0,9.0,8.58,0.0
2018,5,7,19,15,25.5,4.5,4.05,10.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,3.15,7.1,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,3.3,7.2,2.0,0.0,0.0
2018,5,8,5,15,139.5,14.5,3.4,7.65,24.0,41.16,0.0
2018,5,8,5,30,263.0,27.0,3.5,8.1,46.0,106.11,57.91
2018,5,8,5,45,377.0,35.5,3.65,8.6,86.5,170.45,127.28
2018,5,8,6,0,491.0,44.0,3.8,9.1,127.0,244.1,193.75
2018,5,8,6,15,560.0,50.5,3.85,9.65,176.0,308.82,252.93
2018,5,8,6,30,629.0,57.0,3.9,10.2,225.0,380.38,316.37
2018,5,8,6,45,673.5,62.0,3.95,10.75,276.5,441.65,369.57
2018,5,8,7,0,718.0,67.0,4.0,11.3,328.0,508.31,425.14
2018,5,8,7,15,748.5,71.0,4.1,11.8,380.0,567.82,473.28
2018,5,8,7,30,779.0,75.0,4.2,12.3,432.0,628.44,520.81
2018,5,8,7,45,801.0,79.0,4.25,12.8,482.5,683.64,560.91
2018,5,8,8,0,823.0,83.0,4.3,13.3,533.0,738.5,599.64
2018,5,8,8,15,838.5,86.0,4.2,13.4,580.0,780.44,628.01
2018,5,8,8,30,854.0,89.0,4.1,13.5,627.0,826.39,659.16
2018,5,8,8,45,865.0,92.0,4.05,13.55,670.0,866.69,686.06
2018,5,8,9,0,876.0,95.0,4.0,13.6,713.0,904.71,711.07
2018,5,8,9,15,885.0,97.5,3.9,13.5,751.5,937.82,732.47
2018,5,8,9,30,894.0,100.0,3.8,13.4,790.0,968.13,751.76
2018,5,8,9,45,900.5,102.0,3.7,13.3,822.5,992.47,766.79
2018,5,8,10,0,907.0,104.0,3.6,13.2,855.0,1013.59,779.58
2018,5,8,10,15,913.5,105.0,3.6,13.35,882.0,1030.27,789.38
2018,5,8,10,30,920.0,106.0,3.6,13.5,909.0,1043.5,796.93
2018,5,8,10,45,924.0,106.5,3.6,13.6,928.5,1050.11,800.26
2018,5,8,11,0,928.0,107.0,3.6,13.7,948.0,1053.11,801.31
2018,5,8,11,15,932.5,106.5,3.7,14.35,961.5,1051.9,798.82
2018,5,8,11,30,937.0,106.0,3.8,15.0,975.0,1047.03,793.99
2018,5,8,11,45,933.0,109.5,3.85,15.65,978.5,1034.2,783.55
2018,5,8,12,0,929.0,113.0,3.9,16.3,982.0,1017.88,770.92
2018,5,8,12,15,936.5,107.5,3.95,16.9,981.5,1000.17,757.62
2018,5,8,12,30,944.0,102.0,4.0,17.5,981.0,978.87,741.96
2018,5,8,12,45,941.5,101.5,4.0,18.15,970.0,949.92,720.72
2018,5,8,13,0,939.0,101.0,4.0,18.8,959.0,917.92,697.49
2018,5,8,13,15,935.5,100.5,4.2,19.0,941.5,882.19,673.85
2018,5,8,13,30,932.0,100.0,4.4,19.2,924.0,843.78,648.17
2018,5,8,13,45,927.0,99.0,4.55,19.4,899.0,801.25,619.28
2018,5,8,14,0,922.0,98.0,4.7,19.6,874.0,756.5,588.39
2018,5,8,14,15,915.0,96.0,4.9,19.45,842.0,707.49,554.04
2018,5,8,14,30,908.0,94.0,5.1,19.3,810.0,656.87,516.0
2018,5,8,14,45,898.0,92.5,5.3,19.1,772.5,603.62,474.74
2018,5,8,15,0,888.0,91.0,5.5,18.9,735.0,549.52,431.4
2018,5,8,15,15,875.5,89.0,5.5,18.9,692.5,493.2,384.22
2018,5,8,15,30,863.0,87.0,5.5,18.9,650.0,436.79,335.66
2018,5,8,15,45,845.0,84.5,5.6,18.1,602.5,378.16,285.18
2018,5,8,16,0,827.0,82.0,5.7,17.3,555.0,320.57,234.23
2018,5,8,16,15,802.0,80.0,5.5,16.8,504.5,258.11,178.72
2018,5,8,16,30,777.0,78.0,5.3,16.3,454.0,202.63,129.96
2018,5,8,16,45,745.0,75.0,5.1,15.85,402.5,148.12,85.89
2018,5,8,17,0,713.0,72.0,4.9,15.4,351.0,97.36,52.63
2018,5,8,17,15,668.5,68.0,4.7,14.85,299.5,45.1,34.63
2018,5,8,17,30,624.0,64.0,4.5,14.3,248.0,44.21,33.98
2018,5,8,17,45,559.0,57.5,4.3,13.8,198.5,41.2,31.3
2018,5,8,18,0,494.0,51.0,4.1,13.3,149.0,38.07,28.34
2018,5,8,18,15,396.5,42.5,3.95,12.8,106.5,32.96,23.4
2018,5,8,18,30,299.0,34.0,3.8,12.3,64.0,27.68,17.62
2018,5,8,18,45,175.5,21.5,3.65,11.8,36.5,17.11,0.0
2018,5,8,19,0,52.0,9.0,3.5,11.3,9.0,8.58,0.0
2018,5,8,19,15,26.0,4.5,3.45,11.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.25,7.8,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,5,9,5,15,151.5,14.5,3.5,8.25,25.0,43.69,0.0
2018,5,9,5,30,285.0,27.0,3.7,8.7,48.0,112.75,64.87
2018,5,9,5,45,402.0,35.0,3.85,9.2,90.0,178.1,133.13
2018,5,9,6,0,519.0,43.0,4.0,9.7,132.0,253.75,201.24
2018,5,9,6,15,588.0,49.0,4.05,10.2,182.0,319.42,261.29
2018,5,9,6,30,657.0,55.0,4.1,10.7,232.0,390.02,324.01
2018,5,9,6,45,702.5,59.5,4.2,11.2,285.0,454.8,380.19
2018,5,9,7,0,748.0,64.0,4.3,11.7,338.0,522.88,437.08
2018,5,9,7,15,779.0,67.5,4.3,12.15,391.0,583.51,485.9
2018,5,9,7,30,810.0,71.0,4.3,12.6,444.0,645.24,533.83
2018,5,9,7,45,831.5,74.5,4.35,13.05,495.0,700.81,573.84
2018,5,9,8,0,853.0,78.0,4.4,13.5,546.0,750.57,608.64
2018,5,9,8,15,869.5,80.5,4.45,13.85,594.5,799.35,642.36
2018,5,9,8,30,886.0,83.0,4.5,14.2,643.0,846.68,674.51
2018,5,9,8,45,898.5,85.5,4.6,14.55,687.5,888.77,702.8
2018,5,9,9,0,911.0,88.0,4.7,14.9,732.0,928.58,729.25
2018,5,9,9,15,922.5,89.5,4.7,15.2,772.5,963.82,751.62
2018,5,9,9,30,934.0,91.0,4.7,15.5,813.0,996.27,771.88
2018,5,9,9,45,943.0,91.0,4.75,15.8,847.0,1021.62,787.54
2018,5,9,10,0,952.0,91.0,4.8,16.1,881.0,1043.72,801.01
2018,5,9,10,15,957.0,91.5,4.8,16.4,907.5,1058.97,809.36
2018,5,9,10,30,962.0,92.0,4.8,16.7,934.0,1070.59,815.34
2018,5,9,10,45,965.5,93.0,4.8,16.95,954.0,1077.52,818.42
2018,5,9,11,0,969.0,94.0,4.8,17.2,974.0,1080.66,819.07
2018,5,9,11,15,970.5,95.0,4.8,17.4,986.5,1077.98,816.09
2018,5,9,11,30,972.0,96.0,4.8,17.6,999.0,1071.49,810.7
2018,5,9,11,45,972.0,97.0,4.8,17.8,1004.0,1059.76,801.91
2018,5,9,12,0,972.0,98.0,4.8,18.0,1009.0,1044.35,790.77
2018,5,9,12,15,968.0,100.5,4.75,18.15,1005.5,1023.05,775.45
2018,5,9,12,30,964.0,103.0,4.7,18.3,1002.0,998.39,757.95
2018,5,9,12,45,957.5,105.0,4.7,18.4,990.0,967.78,736.99
2018,5,9,13,0,951.0,107.0,4.7,18.5,978.0,934.25,714.0
2018,5,9,13,15,947.5,106.5,4.75,18.5,960.0,898.11,689.74
2018,5,9,13,30,944.0,106.0,4.8,18.5,942.0,859.25,663.38
2018,5,9,13,45,939.0,104.5,4.8,18.5,916.5,815.77,633.18
2018,5,9,14,0,934.0,103.0,4.8,18.5,891.0,770.06,601.14
2018,5,9,14,15,926.0,102.0,4.85,18.35,859.0,720.76,565.74
2018,5,9,14,30,918.0,101.0,4.9,18.2,827.0,669.92,526.96
2018,5,9,14,45,907.0,100.0,5.0,18.05,788.5,616.04,484.92
2018,5,9,15,0,896.0,99.0,5.1,17.9,750.0,561.38,440.96
2018,5,9,15,15,883.0,96.5,5.1,17.9,706.5,503.93,393.03
2018,5,9,15,30,870.0,94.0,5.1,17.9,663.0,446.44,343.73
2018,5,9,15,45,852.0,92.0,5.2,17.15,615.5,383.77,290.12
2018,5,9,16,0,834.0,90.0,5.3,16.4,568.0,325.77,238.79
2018,5,9,16,15,810.0,87.0,5.25,15.9,517.0,266.82,186.06
2018,5,9,16,30,786.0,84.0,5.2,15.4,466.0,210.2,136.25
2018,5,9,16,45,755.5,80.0,5.2,14.9,413.5,154.51,91.0
2018,5,9,17,0,725.0,76.0,5.2,14.4,361.0,102.41,56.39
2018,5,9,17,15,681.0,71.0,4.95,13.8,308.5,48.35,37.68
2018,5,9,17,30,637.0,66.0,4.7,13.2,256.0,45.72,35.48
2018,5,9,17,45,570.5,60.0,4.45,12.6,205.5,43.19,33.25
2018,5,9,18,0,504.0,54.0,4.2,12.0,155.0,40.61,30.78
2018,5,9,18,15,402.0,45.0,4.0,11.45,111.0,35.15,25.51
2018,5,9,18,30,300.0,36.0,3.8,10.9,67.0,29.5,19.42
2018,5,9,18,45,174.5,22.5,3.6,10.35,38.5,17.9,0.0
2018,5,9,19,0,49.0,9.0,3.4,9.8,10.0,8.58,0.0
2018,5,9,19,15,24.5,4.5,3.35,9.6,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,5,10,5,0,12.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,5,10,5,15,91.5,15.0,1.9,7.15,21.5,32.45,0.0
2018,5,10,5,30,171.0,28.0,2.2,7.8,41.0,85.42,51.31
2018,5,10,5,45,229.5,42.0,2.5,8.5,73.5,130.96,98.82
2018,5,10,6,0,288.0,56.0,2.8,9.2,106.0,181.29,144.58
2018,5,10,6,15,355.5,68.0,2.8,9.7,150.5,239.61,196.66
2018,5,10,6,30,423.0,80.0,2.8,10.2,195.0,305.05,253.83
2018,5,10,6,45,539.5,81.0,2.85,10.7,259.5,394.99,329.9
2018,5,10,7,0,656.0,82.0,2.9,11.2,324.0,492.47,409.96
2018,5,10,7,15,708.5,83.5,2.95,11.7,380.5,559.95,463.67
2018,5,10,7,30,761.0,85.0,3.0,12.2,437.0,628.53,516.73
2018,5,10,7,45,786.5,88.5,3.05,12.75,488.5,684.89,557.31
2018,5,10,8,0,812.0,92.0,3.1,13.3,540.0,741.19,596.32
2018,5,10,8,15,829.0,95.0,3.1,13.85,587.5,789.67,628.47
2018,5,10,8,30,846.0,98.0,3.1,14.4,635.0,836.79,659.06
2018,5,10,8,45,820.0,116.5,3.15,15.0,666.5,862.3,673.95
2018,5,10,9,0,794.0,135.0,3.2,15.6,698.0,882.83,685.43
2018,5,10,9,15,693.0,190.5,3.2,16.05,701.5,874.49,676.74
2018,5,10,9,30,592.0,246.0,3.2,16.5,705.0,851.26,656.41
2018,5,10,9,45,548.5,280.5,3.25,16.95,720.0,852.5,654.05
2018,5,10,10,0,505.0,315.0,3.3,17.4,735.0,852.88,650.87
2018,5,10,10,15,501.5,330.5,3.25,17.75,759.0,869.46,659.99
2018,5,10,10,30,498.0,346.0,3.2,18.1,783.0,883.54,667.24
2018,5,10,10,45,491.0,361.0,3.15,18.4,799.5,891.05,670.09
2018,5,10,11,0,484.0,376.0,3.1,18.7,816.0,896.04,671.32
2018,5,10,11,15,490.0,382.5,3.1,18.9,833.5,903.09,675.12
2018,5,10,11,30,496.0,389.0,3.1,19.1,851.0,907.69,677.29
2018,5,10,11,45,505.5,388.0,3.15,19.3,861.0,905.84,675.8
2018,5,10,12,0,515.0,387.0,3.2,19.5,871.0,901.5,672.71
2018,5,10,12,15,573.0,348.0,3.3,19.45,885.0,903.72,676.95
2018,5,10,12,30,631.0,309.0,3.4,19.4,899.0,901.2,677.87
2018,5,10,12,45,643.0,298.5,3.55,19.3,894.0,880.9,665.47
2018,5,10,13,0,655.0,288.0,3.7,19.2,889.0,857.81,651.03
2018,5,10,13,15,626.5,298.0,3.8,19.1,863.5,816.95,622.56
2018,5,10,13,30,598.0,308.0,3.9,19.0,838.0,776.71,594.2
2018,5,10,13,45,630.0,280.5,4.05,18.9,825.5,747.4,575.08
2018,5,10,14,0,662.0,253.0,4.2,18.8,813.0,714.76,552.87
2018,5,10,14,15,764.5,188.0,4.25,18.65,811.5,691.15,537.79
2018,5,10,14,30,867.0,123.0,4.3,18.5,810.0,658.29,514.74
2018,5,10,14,45,871.0,113.0,4.4,18.35,775.5,607.44,475.65
2018,5,10,15,0,875.0,103.0,4.5,18.2,741.0,554.47,433.64
2018,5,10,15,15,861.5,101.5,4.5,18.2,698.5,498.81,387.5
2018,5,10,15,30,848.0,100.0,4.5,18.2,656.0,439.7,337.44
2018,5,10,15,45,830.5,96.5,4.55,17.55,608.5,380.7,286.98
2018,5,10,16,0,813.0,93.0,4.6,16.9,561.0,322.81,236.09
2018,5,10,16,15,789.5,90.0,4.65,16.35,511.0,265.23,184.98
2018,5,10,16,30,766.0,87.0,4.7,15.8,461.0,209.94,136.59
2018,5,10,16,45,733.5,82.0,4.7,15.3,408.0,154.37,91.59
2018,5,10,17,0,701.0,77.0,4.7,14.8,355.0,98.12,53.19
2018,5,10,17,15,655.0,73.0,4.75,14.1,303.5,50.67,39.7
2018,5,10,17,30,609.0,69.0,4.8,13.4,252.0,47.92,37.42
2018,5,10,17,45,541.5,62.5,4.8,12.65,202.0,45.1,34.96
2018,5,10,18,0,474.0,56.0,4.8,11.9,152.0,42.19,32.23
2018,5,10,18,15,373.5,46.5,4.7,11.3,109.0,36.37,26.62
2018,5,10,18,30,273.0,37.0,4.6,10.7,66.0,28.9,19.05
2018,5,10,18,45,157.5,23.0,4.45,10.1,38.0,18.26,1.34
2018,5,10,19,0,42.0,9.0,4.3,9.5,10.0,8.58,0.0
2018,5,10,19,15,21.0,4.5,4.2,9.3,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.05,6.75,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,6.9,4.0,0.0,0.0
2018,5,11,5,15,107.0,16.5,2.5,7.55,23.5,37.07,0.0
2018,5,11,5,30,186.0,28.0,2.9,8.2,43.0,89.8,55.65
2018,5,11,5,45,235.5,42.0,3.3,8.85,75.0,132.83,100.43
2018,5,11,6,0,285.0,56.0,3.7,9.5,107.0,180.26,143.94
2018,5,11,6,15,353.5,67.5,4.05,10.1,151.0,238.32,195.93
2018,5,11,6,30,422.0,79.0,4.4,10.7,195.0,303.6,253.42
2018,5,11,6,45,434.5,96.0,4.7,11.3,237.0,352.08,295.61
2018,5,11,7,0,447.0,113.0,5.0,11.9,279.0,400.97,336.8
2018,5,11,7,15,472.0,127.0,5.1,12.55,325.5,454.63,380.47
2018,5,11,7,30,497.0,141.0,5.2,13.2,372.0,509.55,423.93
2018,5,11,7,45,518.5,153.0,5.25,13.85,418.0,560.63,463.13
2018,5,11,8,0,540.0,165.0,5.3,14.5,464.0,612.07,501.66
2018,5,11,8,15,559.0,176.0,5.35,15.1,509.5,660.44,537.05
2018,5,11,8,30,578.0,187.0,5.4,15.7,555.0,713.3,574.97
2018,5,11,8,45,584.0,202.0,5.4,16.35,596.0,753.4,602.09
2018,5,11,9,0,590.0,217.0,5.4,17.0,637.0,791.61,627.36
2018,5,11,9,15,606.0,228.0,5.5,17.4,679.5,832.97,655.93
2018,5,11,9,30,622.0,239.0,5.6,17.8,722.0,872.61,682.92
2018,5,11,9,45,723.0,201.5,5.65,18.25,786.5,942.09,731.48
2018,5,11,10,0,824.0,164.0,5.7,18.7,851.0,1005.11,773.56
2018,5,11,10,15,840.5,162.0,5.7,19.05,882.0,1027.32,786.64
2018,5,11,10,30,857.0,160.0,5.7,19.4,913.0,1046.43,797.8
2018,5,11,10,45,918.5,129.0,5.75,19.7,952.0,1068.02,811.26
2018,5,11,11,0,980.0,98.0,5.8,20.0,991.0,1095.92,829.05
2018,5,11,11,15,983.0,98.0,5.75,20.25,1004.0,1093.59,825.58
2018,5,11,11,30,986.0,98.0,5.7,20.5,1017.0,1087.43,819.83
2018,5,11,11,45,987.5,98.0,5.65,20.8,1022.5,1075.97,810.47
2018,5,11,12,0,989.0,98.0,5.6,21.1,1028.0,1060.77,798.73
2018,5,11,12,15,987.5,98.0,5.6,21.35,1024.5,1039.05,783.23
2018,5,11,12,30,986.0,98.0,5.6,21.6,1021.0,1013.86,765.46
2018,5,11,12,45,982.5,99.0,5.55,21.85,1010.0,984.5,744.54
2018,5,11,13,0,979.0,100.0,5.5,22.1,999.0,952.0,721.53
2018,5,11,13,15,976.0,99.0,5.55,22.25,981.0,915.01,696.27
2018,5,11,13,30,973.0,98.0,5.6,22.4,963.0,875.2,668.91
2018,5,11,13,45,968.0,97.0,5.65,22.55,937.5,831.22,638.39
2018,5,11,14,0,963.0,96.0,5.7,22.7,912.0,784.93,605.97
2018,5,11,14,15,956.5,94.5,5.8,22.65,879.5,735.06,570.68
2018,5,11,14,30,950.0,93.0,5.9,22.6,847.0,683.45,531.48
2018,5,11,14,45,942.0,91.5,5.95,22.6,809.5,629.46,489.17
2018,5,11,15,0,934.0,90.0,6.0,22.6,772.0,574.33,444.79
2018,5,11,15,15,922.0,87.5,6.0,22.6,728.0,515.55,396.27
2018,5,11,15,30,910.0,85.0,6.0,22.6,684.0,456.57,346.23
2018,5,11,15,45,896.0,82.5,5.85,22.3,636.5,396.93,294.61
2018,5,11,16,0,882.0,80.0,5.7,22.0,589.0,337.83,242.35
2018,5,11,16,15,864.5,76.0,5.45,21.65,538.0,277.39,188.77
2018,5,11,16,30,847.0,72.0,5.2,21.3,487.0,218.4,137.37
2018,5,11,16,45,821.5,68.0,4.9,20.95,434.0,154.61,85.96
2018,5,11,17,0,796.0,64.0,4.6,20.6,381.0,99.03,49.15
2018,5,11,17,15,758.0,60.0,4.4,19.85,327.5,46.49,35.1
2018,5,11,17,30,720.0,56.0,4.2,19.1,274.0,41.6,31.0
2018,5,11,17,45,663.0,51.0,4.0,18.4,222.0,39.2,28.95
2018,5,11,18,0,606.0,46.0,3.8,17.7,170.0,36.77,26.71
2018,5,11,18,15,512.5,39.0,3.65,16.95,123.5,29.56,20.11
2018,5,11,18,30,419.0,32.0,3.5,16.2,77.0,25.39,15.74
2018,5,11,18,45,259.5,21.0,3.35,15.5,44.5,17.1,2.18
2018,5,11,19,0,100.0,10.0,3.2,14.8,12.0,9.53,0.0
2018,5,11,19,15,50.0,5.0,3.1,14.45,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,5,12,5,0,40.0,6.0,1.8,8.0,5.0,0.0,0.0
2018,5,12,5,15,179.5,17.0,2.0,9.0,30.0,52.21,0.0
2018,5,12,5,30,319.0,28.0,2.2,10.0,55.0,125.35,79.24
2018,5,12,5,45,427.5,36.0,2.35,11.0,97.5,188.25,140.73
2018,5,12,6,0,536.0,44.0,2.5,12.0,140.0,262.48,206.44
2018,5,12,6,15,603.0,49.5,2.65,12.75,190.5,327.74,264.87
2018,5,12,6,30,670.0,55.0,2.8,13.5,241.0,397.83,325.63
2018,5,12,6,45,714.0,59.5,3.0,14.2,294.0,462.41,380.15
2018,5,12,7,0,758.0,64.0,3.2,14.9,347.0,530.11,435.16
2018,5,12,7,15,789.0,67.5,3.2,15.55,400.5,591.12,482.59
2018,5,12,7,30,820.0,71.0,3.2,16.2,454.0,653.2,528.87
2018,5,12,7,45,843.0,73.5,3.25,16.85,505.5,704.05,563.65
2018,5,12,8,0,866.0,76.0,3.3,17.5,557.0,759.14,600.79
2018,5,12,8,15,882.0,78.0,3.25,18.05,605.0,807.32,631.84
2018,5,12,8,30,898.0,80.0,3.2,18.6,653.0,853.99,661.18
2018,5,12,8,45,910.5,82.5,3.1,19.15,698.0,896.37,686.61
2018,5,12,9,0,923.0,85.0,3.0,19.7,743.0,936.44,709.96
2018,5,12,9,15,929.5,88.0,2.95,20.05,781.5,968.95,728.72
2018,5,12,9,30,936.0,91.0,2.9,20.4,820.0,998.38,745.29
2018,5,12,9,45,938.0,95.0,2.85,20.75,852.0,1021.32,757.46
2018,5,12,10,0,940.0,99.0,2.8,21.1,884.0,1040.72,767.32
2018,5,12,10,15,945.0,100.5,2.85,21.3,911.0,1056.78,776.47
2018,5,12,10,30,950.0,102.0,2.9,21.5,938.0,1069.24,783.41
2018,5,12,10,45,953.5,102.5,2.9,21.75,957.5,1075.45,785.81
2018,5,12,11,0,957.0,103.0,2.9,22.0,977.0,1077.94,785.99
2018,5,12,11,15,958.0,103.5,2.95,22.15,988.5,1074.17,783.11
2018,5,12,11,30,959.0,104.0,3.0,22.3,1000.0,1066.68,778.0
2018,5,12,11,45,959.5,105.0,3.05,22.45,1005.0,1055.52,770.66
2018,5,12,12,0,960.0,106.0,3.1,22.6,1010.0,1040.75,761.08
2018,5,12,12,15,954.0,108.0,3.2,22.65,1004.5,1017.24,746.61
2018,5,12,12,30,948.0,110.0,3.3,22.7,999.0,990.55,730.04
2018,5,12,12,45,938.0,115.0,3.4,22.8,986.5,960.13,710.76
2018,5,12,13,0,928.0,120.0,3.5,22.9,974.0,927.0,689.55
2018,5,12,13,15,924.0,119.0,3.65,22.85,955.5,890.75,666.73
2018,5,12,13,30,920.0,118.0,3.8,22.8,937.0,851.91,641.82
2018,5,12,13,45,913.5,116.5,3.95,22.75,911.0,808.3,613.24
2018,5,12,14,0,907.0,115.0,4.1,22.7,885.0,762.66,582.8
2018,5,12,14,15,897.5,114.5,4.25,22.5,852.5,714.08,548.77
2018,5,12,14,30,888.0,114.0,4.4,22.3,820.0,664.16,512.01
2018,5,12,14,45,876.0,111.5,4.55,22.05,781.0,609.9,471.2
2018,5,12,15,0,864.0,109.0,4.7,21.8,742.0,555.06,428.54
2018,5,12,15,15,850.0,106.5,4.7,21.8,699.0,498.93,382.72
2018,5,12,15,30,836.0,104.0,4.7,21.8,656.0,439.51,333.16
2018,5,12,15,45,816.5,102.0,5.05,20.8,609.0,381.86,285.23
2018,5,12,16,0,797.0,100.0,5.4,19.8,562.0,325.53,236.76
2018,5,12,16,15,772.0,96.5,5.5,19.05,511.5,268.15,186.53
2018,5,12,16,30,747.0,93.0,5.6,18.3,461.0,213.25,139.06
2018,5,12,16,45,714.0,88.5,5.65,17.55,409.0,154.64,91.85
2018,5,12,17,0,681.0,84.0,5.7,16.8,357.0,104.05,57.87
2018,5,12,17,15,637.5,78.5,5.45,16.05,305.5,56.62,44.62
2018,5,12,17,30,594.0,73.0,5.2,15.3,254.0,50.86,39.73
2018,5,12,17,45,531.5,66.0,4.95,14.55,205.0,47.78,37.08
2018,5,12,18,0,469.0,59.0,4.7,13.8,156.0,44.58,34.12
2018,5,12,18,15,374.5,49.0,4.35,13.15,113.0,38.4,28.27
2018,5,12,18,30,280.0,39.0,4.0,12.5,70.0,30.41,20.4
2018,5,12,18,45,167.5,25.0,3.6,11.85,41.0,19.83,4.94
2018,5,12,19,0,55.0,11.0,3.2,11.2,12.0,10.48,0.0
2018,5,12,19,15,27.5,5.5,3.05,10.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.7,8.3,1.0,0.95,0.0
2018,5,13,5,15,0.0,6.5,2.95,8.7,6.5,6.2,0.0
2018,5,13,5,30,0.0,12.0,3.2,9.1,12.0,11.12,2.92
2018,5,13,5,45,0.0,21.0,3.45,9.5,21.0,19.47,10.85
2018,5,13,6,0,0.0,30.0,3.7,9.9,30.0,27.84,18.36
2018,5,13,6,15,0.0,42.5,3.75,10.2,42.5,39.48,28.63
2018,5,13,6,30,0.0,55.0,3.8,10.5,55.0,51.13,38.77
2018,5,13,6,45,1.0,79.0,3.8,10.85,79.5,75.02,59.27
2018,5,13,7,0,2.0,103.0,3.8,11.2,104.0,99.37,79.82
2018,5,13,7,15,9.0,133.5,3.75,11.6,138.0,134.43,109.19
2018,5,13,7,30,16.0,164.0,3.7,12.0,172.0,170.24,138.66
2018,5,13,7,45,99.5,202.0,3.65,12.45,257.0,289.54,237.93
2018,5,13,8,0,183.0,240.0,3.6,12.9,342.0,399.03,326.09
2018,5,13,8,15,450.5,190.5,3.6,13.35,471.5,589.01,478.92
2018,5,13,8,30,718.0,141.0,3.6,13.8,601.0,781.39,624.02
2018,5,13,8,45,774.0,130.5,3.6,14.3,657.0,837.75,660.85
2018,5,13,9,0,830.0,120.0,3.6,14.8,713.0,898.93,701.32
2018,5,13,9,15,848.5,118.5,3.6,15.2,753.5,935.16,723.76
2018,5,13,9,30,867.0,117.0,3.6,15.6,794.0,961.31,739.19
2018,5,13,9,45,884.5,113.5,3.65,16.0,829.5,989.59,756.44
2018,5,13,10,0,902.0,110.0,3.7,16.4,865.0,1015.15,771.75
2018,5,13,10,15,908.5,111.5,3.75,16.7,892.0,1032.15,781.56
2018,5,13,10,30,915.0,113.0,3.8,17.0,919.0,1045.72,789.19
2018,5,13,10,45,919.5,113.5,3.9,17.35,939.0,1052.7,792.71
2018,5,13,11,0,924.0,114.0,4.0,17.7,959.0,1056.08,793.99
2018,5,13,11,15,926.5,114.5,4.1,17.9,971.5,1053.84,792.07
2018,5,13,11,30,929.0,115.0,4.2,18.1,984.0,1047.98,787.87
2018,5,13,11,45,930.0,115.5,4.3,18.3,989.0,1037.05,780.37
2018,5,13,12,0,931.0,116.0,4.4,18.5,994.0,1022.62,770.64
2018,5,13,12,15,924.5,119.5,4.5,18.5,989.5,1000.58,756.72
2018,5,13,12,30,918.0,123.0,4.6,18.5,985.0,975.44,740.67
2018,5,13,12,45,908.0,128.0,4.75,18.5,972.5,945.66,721.69
2018,5,13,13,0,898.0,133.0,4.9,18.5,960.0,913.28,700.7
2018,5,13,13,15,894.0,131.5,4.95,18.35,942.0,877.5,676.81
2018,5,13,13,30,890.0,130.0,5.0,18.2,924.0,839.24,650.96
2018,5,13,13,45,884.0,129.0,5.1,18.05,899.0,797.6,622.66
2018,5,13,14,0,878.0,128.0,5.2,17.9,874.0,753.96,592.54
2018,5,13,14,15,870.5,125.5,5.2,17.65,842.5,706.18,556.98
2018,5,13,14,30,863.0,123.0,5.2,17.4,811.0,656.95,519.21
2018,5,13,14,45,853.0,120.5,5.25,17.15,774.0,605.07,478.54
2018,5,13,15,0,843.0,118.0,5.3,16.9,737.0,550.41,434.58
2018,5,13,15,15,829.0,115.5,5.3,16.9,694.5,494.76,388.05
2018,5,13,15,30,815.0,113.0,5.3,16.9,652.0,439.35,340.46
2018,5,13,15,45,798.5,109.0,5.25,16.2,606.0,382.19,291.1
2018,5,13,16,0,782.0,105.0,5.2,15.5,560.0,326.08,241.42
2018,5,13,16,15,761.5,100.5,5.1,15.0,511.0,269.82,191.06
2018,5,13,16,30,741.0,96.0,5.0,14.5,462.0,211.23,139.59
2018,5,13,16,45,711.5,90.5,4.95,14.05,410.5,156.8,94.89
2018,5,13,17,0,682.0,85.0,4.9,13.6,359.0,105.82,59.76
2018,5,13,17,15,639.5,79.5,4.75,13.05,308.0,58.33,46.69
2018,5,13,17,30,597.0,74.0,4.6,12.5,257.0,51.54,40.81
2018,5,13,17,45,536.0,66.0,4.45,11.95,207.5,47.65,37.37
2018,5,13,18,0,475.0,58.0,4.3,11.4,158.0,43.53,33.54
2018,5,13,18,15,382.0,48.5,4.05,10.9,115.0,37.77,28.02
2018,5,13,18,30,289.0,39.0,3.8,10.4,72.0,30.36,20.64
2018,5,13,18,45,175.0,25.5,3.55,9.9,42.5,20.2,6.37
2018,5,13,19,0,61.0,12.0,3.3,9.4,13.0,11.44,0.0
2018,5,13,19,15,30.5,6.0,3.25,9.2,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.8,6.65,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,6.7,4.0,5.9,0.0
2018,5,14,5,15,112.0,19.0,2.9,7.0,28.5,40.81,0.0
2018,5,14,5,30,210.0,34.0,3.0,7.3,53.0,104.78,70.18
2018,5,14,5,45,288.0,42.5,3.05,7.55,86.0,150.05,114.76
2018,5,14,6,0,366.0,51.0,3.1,7.8,119.0,207.45,166.94
2018,5,14,6,15,237.5,51.5,3.1,8.25,101.0,169.64,139.86
2018,5,14,6,30,109.0,52.0,3.1,8.7,83.0,112.66,92.79
2018,5,14,6,45,59.5,82.0,3.05,9.1,99.5,119.06,98.25
2018,5,14,7,0,10.0,112.0,3.0,9.5,116.0,113.31,92.32
2018,5,14,7,15,8.5,132.5,3.0,10.0,136.0,132.99,108.52
2018,5,14,7,30,7.0,153.0,3.0,10.5,156.0,152.49,124.23
2018,5,14,7,45,9.0,169.5,3.0,11.0,174.0,170.22,138.32
2018,5,14,8,0,11.0,186.0,3.0,11.5,192.0,188.1,152.34
2018,5,14,8,15,15.0,206.0,3.0,12.0,215.0,211.33,170.62
2018,5,14,8,30,19.0,226.0,3.0,12.5,238.0,234.8,188.84
2018,5,14,8,45,30.0,258.5,3.05,12.95,279.0,288.74,231.38
2018,5,14,9,0,41.0,291.0,3.1,13.4,320.0,333.33,265.72
2018,5,14,9,15,137.0,307.0,3.2,13.85,412.5,452.05,359.97
2018,5,14,9,30,233.0,323.0,3.3,14.3,505.0,575.31,454.23
2018,5,14,9,45,390.5,291.5,3.4,14.7,612.0,709.98,556.39
