Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,0,548.0,260.0,3.5,15.1,719.0,836.09,649.12
2018,5,14,10,15,683.5,211.0,3.65,15.45,802.0,928.39,714.47
2018,5,14,10,30,819.0,162.0,3.8,15.8,885.0,1009.95,769.22
2018,5,14,10,45,856.0,147.5,3.95,16.1,918.0,1023.61,777.3
2018,5,14,11,0,893.0,133.0,4.1,16.4,951.0,1044.26,790.77
2018,5,14,11,15,896.0,133.5,4.25,16.55,963.5,1042.45,789.45
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,1037.14,786.2
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,1026.37,779.2
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,1012.21,769.97
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,991.89,756.97
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,968.45,741.81
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,940.19,723.21
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,909.14,702.53
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,874.88,679.48
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,838.05,654.42
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,796.91,626.23
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,753.71,596.17
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,706.07,560.44
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,656.99,522.51
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,604.21,480.77
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,551.3,437.75
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,495.75,391.05
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,440.44,343.31
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,383.4,293.79
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,327.39,243.95
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,271.42,193.58
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,213.13,142.1
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,159.22,97.56
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,108.81,62.52
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,61.16,49.5
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,53.03,42.4
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,49.63,39.4
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,46.07,36.06
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,39.96,30.18
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,31.92,22.21
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,21.39,8.13
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,12.39,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,9.26,1.71
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,15.29,7.41
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,21.32,12.86
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,29.23,19.87
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,37.14,26.79
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,60.0,46.52
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,83.86,66.78
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,113.32,91.46
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,143.12,115.95
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,168.44,136.43
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,194.19,156.97
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,298.14,241.55
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,409.41,328.7
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,483.7,385.23
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,560.61,442.43
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,554.92,435.17
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,546.74,426.61
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,579.37,449.93
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,611.54,472.45
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,713.07,547.59
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,802.53,612.09
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,881.58,669.97
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,950.83,720.41
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,996.14,751.35
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,1036.0,778.04
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,1024.76,770.44
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,1010.13,761.01
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,990.72,748.79
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,968.11,734.35
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,941.02,716.75
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,910.97,697.47
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,875.57,674.24
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,837.67,648.97
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,795.9,620.73
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,752.13,590.64
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,704.74,556.11
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,655.94,518.94
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,603.76,478.29
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,550.91,435.84
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,493.39,387.82
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,438.31,340.41
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,379.44,290.13
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,323.15,240.85
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,268.25,191.46
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,210.47,140.31
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,157.65,96.33
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,107.58,61.08
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,59.79,40.59
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,50.47,40.05
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,47.38,37.32
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,44.14,34.28
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,38.4,28.75
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,32.41,22.64
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,20.94,8.59
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,12.39,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,10.88,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,55.22,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,113.64,77.69
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,167.41,128.22
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,233.59,187.51
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,282.63,232.73
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,334.11,278.57
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,375.19,314.19
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,419.15,350.61
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,493.89,411.1
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,569.61,470.59
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,631.97,517.63
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,696.08,564.11
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,727.85,584.82
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,756.21,602.99
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,752.3,597.67
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,741.92,586.87
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,805.29,632.47
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,868.81,675.67
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,707.93,552.88
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,515.84,402.96
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,506.95,395.03
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,484.02,375.84
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,525.97,407.45
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,578.97,446.42
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,647.46,499.83
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,712.87,549.87
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,744.41,571.49
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,773.2,591.18
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,761.02,582.74
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,746.74,573.08
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,791.08,608.44
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,827.73,637.38
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,792.48,611.76
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,756.26,585.64
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,748.77,582.08
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,734.08,572.65
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,670.91,524.9
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,611.63,479.49
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,551.39,432.92
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,495.37,388.8
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,467.74,365.87
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,428.52,331.74
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,384.4,292.67
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,332.19,245.47
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,274.88,194.36
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,219.52,145.51
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,164.81,100.4
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,108.63,60.5
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,59.92,39.55
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,49.61,39.07
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,46.05,35.94
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,42.28,32.46
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,36.91,27.33
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,31.29,21.67
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,21.32,9.48
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,12.39,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,13.37,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,58.26,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,116.45,80.29
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,173.96,133.35
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,242.69,194.64
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,304.71,250.34
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,372.94,309.81
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,434.24,361.97
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,498.99,415.15
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,557.91,461.63
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,616.0,505.92
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,669.75,544.62
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,723.38,581.44
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,768.51,611.52
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,811.91,639.88
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,856.83,668.54
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,893.31,690.75
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,926.99,711.69
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,958.15,730.77
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,983.59,745.46
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,1006.03,758.13
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,1021.31,767.05
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,1033.22,773.85
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,1040.15,777.46
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,1043.55,778.86
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,1041.37,777.13
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,1035.66,773.19
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,1024.46,765.91
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,1009.84,756.39
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,990.4,744.36
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,967.71,730.09
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,940.43,712.46
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,910.11,692.98
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,875.33,670.66
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,837.94,646.16
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,796.11,618.48
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,752.16,588.75
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,704.93,554.78
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,656.16,517.55
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,604.62,477.38
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,552.23,435.29
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,497.34,389.3
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,442.4,342.03
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,381.33,289.77
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,324.85,239.77
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,268.27,188.87
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,213.64,140.33
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,159.44,95.36
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,108.48,59.6
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,56.11,35.37
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,45.56,35.35
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,43.04,33.16
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,40.41,30.72
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,35.85,26.34
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,31.13,21.51
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,21.67,10.23
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,13.34,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,12.78,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,57.47,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,114.44,79.39
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,168.13,128.94
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,234.9,188.68
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,192.52,158.45
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,118.76,97.24
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,139.22,114.71
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,163.15,134.25
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,210.11,173.31
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,259.06,213.26
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,327.48,268.55
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,389.35,317.45
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,428.53,346.86
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,467.98,376.03
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,514.83,410.74
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,562.31,445.29
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,712.46,560.8
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,851.82,663.89
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,933.81,718.73
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,1014.49,771.47
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,1030.39,779.93
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,1042.9,786.72
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,1050.41,790.42
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,1054.36,791.87
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,1052.17,789.51
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,1046.39,784.91
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,1035.57,777.55
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,1021.26,767.94
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,1001.21,755.37
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,977.95,741.0
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,948.86,722.06
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,916.96,701.06
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,865.41,666.63
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,818.89,635.37
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,769.89,600.11
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,720.92,563.43
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,673.24,528.16
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,625.38,491.97
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,585.14,461.44
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,539.64,425.56
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,486.42,381.56
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,432.09,335.39
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,374.38,286.62
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,318.81,238.43
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,268.97,192.23
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,219.6,146.25
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,165.53,101.33
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,110.25,61.66
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,62.16,40.13
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,50.14,39.62
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,47.44,37.27
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,44.63,34.65
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,39.37,29.61
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,33.88,24.06
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,22.87,11.64
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,15.25,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,11.74,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,55.79,3.31
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,110.7,77.75
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,166.7,128.76
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,235.59,190.42
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,291.59,241.71
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,352.15,295.72
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,404.27,341.19
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,457.52,386.13
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,519.0,436.37
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,582.84,487.1
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,654.11,543.05
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,726.1,596.37
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,775.73,631.16
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,824.42,664.76
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,867.67,694.0
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,909.15,721.63
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,936.41,739.13
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,968.45,760.11
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,994.33,776.45
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,1017.21,790.68
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,1033.47,800.75
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,1046.34,808.57
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,1053.74,812.92
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,1057.57,814.91
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,1054.78,812.68
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,1048.45,808.12
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,1036.17,799.86
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,1020.53,789.33
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,1001.16,776.04
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,978.63,760.54
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,950.82,741.14
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,920.22,719.73
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,885.26,695.6
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,847.9,669.57
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,806.21,639.79
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,762.59,608.35
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,715.33,571.99
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,666.37,533.49
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,614.54,491.99
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,562.12,448.95
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,506.37,401.84
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,450.91,353.8
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,394.19,304.23
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,334.75,251.51
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,278.52,201.12
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,225.22,153.94
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,172.73,110.47
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,124.66,76.43
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,79.8,55.68
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,68.21,56.13
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,60.61,49.38
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,53.38,42.77
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,43.86,33.83
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,33.92,24.29
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,24.64,13.51
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,15.25,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,4.12,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,10.4,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,16.69,8.05
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,25.06,15.85
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,33.43,23.43
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,47.41,35.78
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,61.78,48.32
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,93.22,75.45
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,125.28,102.7
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,150.65,123.93
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,176.54,145.32
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,218.54,180.06
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,254.22,209.11
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,315.94,259.31
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,379.35,309.9
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,406.52,330.36
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,445.92,360.18
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,573.64,461.81
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,693.74,554.48
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,780.45,619.36
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,856.71,675.85
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,925.05,726.49
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,990.27,771.99
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,1019.0,790.65
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,1042.33,805.82
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,1040.54,802.89
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,1035.33,797.92
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,1025.71,790.18
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,1012.71,780.23
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,979.85,756.81
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,942.48,730.28
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,921.12,715.06
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,900.74,700.45
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,825.49,645.88
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,752.94,589.81
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,677.3,532.33
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,607.54,478.4
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,597.05,473.11
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,579.99,461.88
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,539.83,431.29
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,497.99,398.5
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,436.16,348.01
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,384.61,305.69
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,351.99,277.87
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,313.47,242.99
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,261.62,199.72
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,223.35,169.15
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,180.79,135.68
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,144.57,109.6
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,115.36,91.38
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,94.31,79.99
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,74.6,62.27
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,59.52,48.47
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,48.14,37.78
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,36.37,26.54
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,25.28,14.38
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,13.34,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,11.8,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,52.39,11.17
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,105.94,75.63
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,160.77,124.56
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,226.21,182.35
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,286.35,235.7
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,356.21,295.86
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,418.38,347.97
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,484.35,401.32
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,543.59,447.5
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,604.64,493.55
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,659.28,532.96
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,714.27,570.55
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,763.28,602.46
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,808.04,630.7
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,850.7,657.08
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,891.66,681.84
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,927.68,704.14
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,961.53,724.85
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,981.51,736.22
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,1007.12,751.48
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,1022.72,760.36
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,1034.98,767.2
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,1041.28,770.25
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,1044.1,771.18
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,1042.42,769.72
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,1037.24,766.1
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,1026.12,758.97
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,1011.64,749.68
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,991.04,736.89
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,967.38,722.01
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,938.98,704.13
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,907.88,684.21
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,872.79,661.57
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,835.3,636.99
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,794.04,609.68
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,750.87,580.95
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,703.74,547.47
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,655.29,511.61
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,602.73,471.47
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,550.22,430.04
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,495.66,385.04
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,441.34,339.05
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,384.92,291.62
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,329.63,243.71
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,274.46,194.97
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,217.08,144.9
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,164.5,101.42
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,115.49,66.44
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,69.19,44.36
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,54.46,43.26
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,52.0,41.21
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,49.46,38.91
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,42.32,32.23
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,35.54,25.6
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,24.75,14.14
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,16.2,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,12.86,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,58.88,16.32
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,114.27,81.34
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,157.58,121.7
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,211.68,170.81
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,152.21,125.14
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,72.67,57.64
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,113.68,92.93
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,155.54,128.19
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,196.82,162.68
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,239.78,198.03
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,267.98,220.27
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,296.16,242.2
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,347.36,282.68
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,411.45,332.39
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,457.06,366.76
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,503.23,401.1
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,529.85,419.9
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,555.91,438.31
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,598.26,469.7
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,640.63,500.71
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,698.26,543.14
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,742.93,575.79
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,737.93,570.01
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,731.18,563.32
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,762.15,587.66
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,791.34,610.41
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,889.29,687.38
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,967.22,744.67
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,968.28,745.45
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,973.55,749.8
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,946.22,731.11
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,916.05,710.56
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,881.29,686.58
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,843.99,660.66
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,802.79,631.71
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,759.53,601.03
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,712.6,566.29
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,664.21,528.8
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,612.22,487.6
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,559.45,444.69
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,505.15,399.03
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,447.35,349.46
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,390.67,300.06
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,334.96,250.32
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,278.08,199.16
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,223.36,150.36
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,169.63,105.22
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,114.49,64.66
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,69.39,44.29
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,57.52,46.36
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,53.92,43.23
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,49.46,39.16
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,42.9,32.96
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,37.95,27.93
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,24.69,14.45
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,12.39,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,6.2,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,3.32,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.4,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,7.4,0.48
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,12.04,4.7
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,16.68,8.87
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,21.32,13.0
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,25.97,17.07
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,48.33,36.44
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,70.81,55.64
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,81.81,64.76
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,92.84,73.79
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,111.72,89.37
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,130.81,104.92
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,144.89,116.06
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,159.01,127.12
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,154.58,122.89
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,150.18,118.77
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,173.44,137.25
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,196.82,155.58
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,226.17,178.56
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,255.58,201.34
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,280.54,220.46
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,305.41,239.38
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,286.26,223.97
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,267.24,208.78
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,248.37,193.82
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,229.62,178.94
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,244.08,190.18
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,258.36,201.2
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,280.05,218.09
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,301.41,234.66
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,377.2,293.77
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,445.33,346.08
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,509.17,395.84
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,563.66,437.95
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,610.44,477.72
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,643.33,506.08
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,664.84,525.57
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,670.04,531.48
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,617.89,490.19
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,564.65,447.13
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,495.91,390.52
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,434.93,339.07
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,346.47,268.04
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,281.08,216.75
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,246.52,185.13
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,207.08,148.8
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,167.49,108.79
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,116.92,64.52
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,67.05,40.3
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,44.3,34.48
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,42.11,32.62
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,39.81,30.52
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,36.08,26.92
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,32.25,22.99
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,24.33,14.42
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,15.15,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,9.05,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,4.1,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,18.53,3.12
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,35.57,22.28
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,78.64,59.09
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,125.72,100.6
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,99.75,80.81
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,60.04,46.86
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,76.96,61.37
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,95.01,76.41
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,106.36,85.62
