Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,21.55,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,59.61,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,118.17,81.3
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,181.72,138.95
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,242.92,193.89
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,311.9,254.49
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,373.85,307.92
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,440.34,363.14
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,501.11,411.87
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,564.18,460.61
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,621.49,503.3
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,677.15,542.32
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,728.19,576.13
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,778.56,608.66
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,823.54,636.48
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,866.93,662.61
2018,8,1,9,15,842.5,108.5,3.3,21.4,716.5,897.32,680.53
2018,8,1,9,30,857.0,110.0,3.4,22.1,758.0,932.45,701.63
2018,8,1,9,45,869.0,110.5,3.5,22.8,793.5,961.61,718.48
2018,8,1,10,0,881.0,111.0,3.6,23.5,829.0,987.98,733.41
2018,8,1,10,15,890.0,111.5,3.7,24.0,859.0,1008.39,744.94
2018,8,1,10,30,899.0,112.0,3.8,24.5,889.0,1025.57,754.41
2018,8,1,10,45,907.5,111.5,3.95,25.0,912.5,1037.81,761.05
2018,8,1,11,0,916.0,111.0,4.1,25.5,936.0,1046.59,765.52
2018,8,1,11,15,920.5,110.5,4.25,25.65,951.5,1047.76,766.19
2018,8,1,11,30,925.0,110.0,4.4,25.8,967.0,1045.33,764.64
2018,8,1,11,45,928.5,109.5,4.55,26.0,975.5,1038.28,760.02
2018,8,1,12,0,932.0,109.0,4.7,26.2,984.0,1027.64,753.54
2018,8,1,12,15,932.0,109.5,4.8,26.15,984.0,1011.08,743.6
2018,8,1,12,30,932.0,110.0,4.9,26.1,984.0,991.11,731.42
2018,8,1,12,45,930.0,110.0,5.0,26.1,976.0,965.5,715.29
2018,8,1,13,0,928.0,110.0,5.1,26.1,968.0,936.8,697.0
2018,8,1,13,15,925.5,109.0,5.1,25.9,953.0,903.74,675.53
2018,8,1,13,30,923.0,108.0,5.1,25.7,938.0,867.88,652.03
2018,8,1,13,45,919.5,106.5,5.15,25.5,915.5,828.11,625.91
2018,8,1,14,0,916.0,105.0,5.2,25.3,893.0,785.94,597.83
2018,8,1,14,15,910.0,104.0,5.2,24.95,864.5,740.26,567.02
2018,8,1,14,30,904.0,103.0,5.2,24.6,836.0,692.75,532.69
2018,8,1,14,45,896.5,100.5,5.2,24.25,801.0,641.36,494.15
2018,8,1,15,0,889.0,98.0,5.2,23.9,766.0,588.75,453.57
2018,8,1,15,15,877.5,96.5,5.2,23.9,725.5,534.01,409.55
2018,8,1,15,30,866.0,95.0,5.2,23.9,685.0,478.91,364.0
2018,8,1,15,45,851.5,92.0,5.25,22.85,639.5,421.2,316.61
2018,8,1,16,0,837.0,89.0,5.3,21.8,594.0,359.75,264.73
2018,8,1,16,15,816.5,86.0,5.3,21.15,544.5,301.19,213.56
2018,8,1,16,30,796.0,83.0,5.3,20.5,495.0,244.38,163.65
2018,8,1,16,45,768.5,80.0,5.3,19.85,444.0,188.43,116.23
2018,8,1,17,0,741.0,77.0,5.3,19.2,393.0,135.53,75.75
2018,8,1,17,15,701.0,73.0,5.25,18.4,340.5,84.51,46.42
2018,8,1,17,30,661.0,69.0,5.2,17.6,288.0,46.4,35.39
2018,8,1,17,45,603.5,63.5,5.15,16.8,237.0,44.35,33.73
2018,8,1,18,0,546.0,58.0,5.1,16.0,186.0,42.22,31.86
2018,8,1,18,15,461.5,49.5,5.0,15.25,139.5,37.33,27.35
2018,8,1,18,30,377.0,41.0,4.9,14.5,93.0,32.22,22.39
2018,8,1,18,45,253.0,29.0,4.85,13.75,57.5,23.41,13.17
2018,8,1,19,0,129.0,17.0,4.8,13.0,22.0,16.2,0.0
2018,8,1,19,15,64.5,8.5,4.75,12.65,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,8,2,5,15,53.0,9.0,3.75,9.45,11.5,17.21,0.0
2018,8,2,5,30,106.0,18.0,3.8,9.9,23.0,47.99,0.0
2018,8,2,5,45,204.5,33.0,3.85,10.35,57.0,105.64,72.38
2018,8,2,6,0,303.0,48.0,3.9,10.8,91.0,166.64,127.96
2018,8,2,6,15,379.0,60.0,3.9,11.35,136.0,226.67,181.84
2018,8,2,6,30,455.0,72.0,3.9,11.9,181.0,297.42,244.11
2018,8,2,6,45,512.5,80.5,3.9,12.5,231.0,361.39,299.59
2018,8,2,7,0,570.0,89.0,3.9,13.1,281.0,430.42,357.49
2018,8,2,7,15,614.0,94.5,3.95,13.8,332.5,492.68,408.07
2018,8,2,7,30,658.0,100.0,4.0,14.5,384.0,557.76,459.22
2018,8,2,7,45,692.5,103.5,4.0,15.2,435.5,616.38,503.62
2018,8,2,8,0,727.0,107.0,4.0,15.9,487.0,676.14,547.11
2018,8,2,8,15,751.5,110.5,4.1,16.7,536.0,728.85,583.17
2018,8,2,8,30,776.0,114.0,4.2,17.5,585.0,778.12,615.98
2018,8,2,8,45,797.5,115.5,4.25,18.3,631.5,824.89,646.2
2018,8,2,9,0,819.0,117.0,4.3,19.1,678.0,870.34,674.93
2018,8,2,9,15,834.0,119.5,4.35,19.7,720.0,909.34,699.21
2018,8,2,9,30,849.0,122.0,4.4,20.3,762.0,946.09,721.66
2018,8,2,9,45,860.5,123.0,4.5,20.9,797.5,967.11,733.64
2018,8,2,10,0,872.0,124.0,4.6,21.5,833.0,993.29,749.27
2018,8,2,10,15,881.5,124.5,4.65,21.95,863.0,1013.97,761.13
2018,8,2,10,30,891.0,125.0,4.7,22.4,893.0,1031.45,770.88
2018,8,2,10,45,900.0,124.0,4.75,22.85,917.0,1043.5,777.09
2018,8,2,11,0,909.0,123.0,4.8,23.3,941.0,1052.12,781.12
2018,8,2,11,15,914.5,122.5,4.8,23.55,957.0,1054.17,781.09
2018,8,2,11,30,920.0,122.0,4.8,23.8,973.0,1052.63,778.83
2018,8,2,11,45,924.0,121.5,4.85,24.05,981.5,1045.97,773.78
2018,8,2,12,0,928.0,121.0,4.9,24.3,990.0,1035.73,766.48
2018,8,2,12,15,931.5,118.5,5.0,24.3,991.0,1019.45,756.44
2018,8,2,12,30,935.0,116.0,5.1,24.3,992.0,999.69,744.1
2018,8,2,12,45,938.5,113.5,5.15,24.35,986.0,976.51,728.93
2018,8,2,13,0,942.0,111.0,5.2,24.4,980.0,949.95,711.45
2018,8,2,13,15,941.0,109.0,5.3,24.25,965.0,916.7,690.21
2018,8,2,13,30,940.0,107.0,5.4,24.1,950.0,880.52,666.75
2018,8,2,13,45,938.0,105.0,5.5,23.95,928.5,840.77,640.52
2018,8,2,14,0,936.0,103.0,5.6,23.8,907.0,798.44,612.15
2018,8,2,14,15,932.0,100.5,5.6,23.45,878.0,751.85,580.41
2018,8,2,14,30,928.0,98.0,5.6,23.1,849.0,703.22,545.11
2018,8,2,14,45,923.5,95.0,5.65,22.75,814.5,652.01,506.44
2018,8,2,15,0,919.0,92.0,5.7,22.4,780.0,599.23,465.39
2018,8,2,15,15,908.0,90.0,5.7,22.4,738.5,542.72,419.48
2018,8,2,15,30,897.0,88.0,5.7,22.4,697.0,485.76,371.92
2018,8,2,15,45,884.0,85.5,5.65,21.15,651.5,427.38,323.47
2018,8,2,16,0,871.0,83.0,5.6,19.9,606.0,369.27,273.55
2018,8,2,16,15,852.5,79.5,5.6,19.25,556.0,309.3,220.54
2018,8,2,16,30,834.0,76.0,5.6,18.6,506.0,245.7,164.48
2018,8,2,16,45,808.0,73.0,5.55,17.95,454.0,187.75,114.85
2018,8,2,17,0,782.0,70.0,5.5,17.3,402.0,132.66,72.41
2018,8,2,17,15,742.0,67.0,5.45,16.55,348.5,80.04,42.51
2018,8,2,17,30,702.0,64.0,5.4,15.8,295.0,47.12,36.31
2018,8,2,17,45,644.0,59.5,5.35,15.1,243.0,41.38,31.34
2018,8,2,18,0,586.0,55.0,5.3,14.4,191.0,39.91,30.01
2018,8,2,18,15,497.0,47.5,5.15,13.75,143.0,35.77,26.12
2018,8,2,18,30,408.0,40.0,5.0,13.1,95.0,31.49,21.85
2018,8,2,18,45,273.5,28.5,4.85,12.5,58.5,23.11,12.72
2018,8,2,19,0,139.0,17.0,4.7,11.9,22.0,16.2,0.0
2018,8,2,19,15,69.5,8.5,4.6,11.7,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.45,8.8,6.5,8.33,0.0
2018,8,3,5,30,38.0,11.0,2.6,9.3,13.0,21.56,0.0
2018,8,3,5,45,82.5,29.0,2.8,9.8,39.0,61.28,40.44
2018,8,3,6,0,127.0,47.0,3.0,10.3,65.0,100.95,76.92
2018,8,3,6,15,169.5,71.0,2.9,10.85,105.0,151.96,121.89
2018,8,3,6,30,212.0,95.0,2.8,11.4,145.0,207.06,169.97
2018,8,3,6,45,248.0,118.0,2.7,11.9,190.5,261.84,216.9
2018,8,3,7,0,284.0,141.0,2.6,12.4,236.0,319.92,265.25
2018,8,3,7,15,317.5,160.5,2.45,13.05,283.5,375.49,309.92
2018,8,3,7,30,351.0,180.0,2.3,13.7,331.0,433.69,355.17
2018,8,3,7,45,379.5,196.5,2.2,14.3,378.0,487.28,395.51
2018,8,3,8,0,408.0,213.0,2.1,14.9,425.0,542.44,435.77
2018,8,3,8,15,432.0,227.0,2.0,15.65,471.0,603.05,478.26
2018,8,3,8,30,456.0,241.0,1.9,16.4,517.0,654.3,512.67
2018,8,3,8,45,476.5,253.0,1.85,17.2,560.5,700.55,542.72
2018,8,3,9,0,497.0,265.0,1.8,18.0,604.0,746.38,571.69
2018,8,3,9,15,550.5,256.0,1.85,19.0,652.5,799.15,606.27
2018,8,3,9,30,604.0,247.0,1.9,20.0,701.0,852.43,640.34
2018,8,3,9,45,667.0,225.5,1.9,21.0,749.0,906.14,673.62
2018,8,3,10,0,730.0,204.0,1.9,22.0,797.0,955.54,701.75
2018,8,3,10,15,740.5,206.5,1.95,22.85,826.0,977.25,712.53
2018,8,3,10,30,751.0,209.0,2.0,23.7,855.0,996.11,721.74
2018,8,3,10,45,759.5,209.0,2.05,24.5,877.0,1007.29,726.24
2018,8,3,11,0,768.0,209.0,2.1,25.3,899.0,1015.33,728.89
2018,8,3,11,15,773.0,210.0,2.15,26.0,914.0,1017.67,728.35
2018,8,3,11,30,778.0,211.0,2.2,26.7,929.0,1016.73,725.89
2018,8,3,11,45,781.0,211.5,2.25,27.35,937.0,1003.41,715.92
2018,8,3,12,0,784.0,212.0,2.3,28.0,945.0,993.75,708.49
2018,8,3,12,15,776.0,216.5,2.4,28.55,942.0,980.19,699.42
2018,8,3,12,30,768.0,221.0,2.5,29.1,939.0,957.62,684.67
2018,8,3,12,45,754.5,226.5,2.6,29.65,927.0,928.38,665.67
2018,8,3,13,0,741.0,232.0,2.7,30.2,915.0,896.99,645.24
2018,8,3,13,15,733.5,231.5,2.8,30.4,898.0,863.13,623.84
2018,8,3,13,30,726.0,231.0,2.9,30.6,881.0,827.38,600.41
2018,8,3,13,45,715.5,230.5,3.0,30.8,857.5,787.58,573.83
2018,8,3,14,0,705.0,230.0,3.1,31.0,834.0,746.52,545.93
2018,8,3,14,15,693.0,227.5,3.25,30.8,804.5,701.55,515.87
2018,8,3,14,30,681.0,225.0,3.4,30.6,775.0,655.94,484.54
2018,8,3,14,45,665.0,220.5,3.5,30.4,738.0,605.72,448.95
2018,8,3,15,0,649.0,216.0,3.6,30.2,701.0,555.75,412.58
2018,8,3,15,15,632.5,210.0,3.6,30.2,661.0,504.72,373.96
2018,8,3,15,30,616.0,204.0,3.6,30.2,621.0,454.52,335.02
2018,8,3,15,45,596.0,196.0,3.9,29.25,577.0,401.61,294.69
2018,8,3,16,0,576.0,188.0,4.2,28.3,533.0,350.74,254.59
2018,8,3,16,15,553.5,177.5,4.3,27.4,486.0,298.93,212.78
2018,8,3,16,30,531.0,167.0,4.4,26.5,439.0,249.45,172.57
2018,8,3,16,45,503.0,154.5,4.5,25.65,390.5,199.99,133.48
2018,8,3,17,0,475.0,142.0,4.6,24.8,342.0,153.86,99.75
2018,8,3,17,15,438.0,128.0,4.65,23.75,293.5,109.66,73.44
2018,8,3,17,30,401.0,114.0,4.7,22.7,245.0,80.83,64.27
2018,8,3,17,45,354.5,98.0,4.7,21.6,198.5,71.11,56.21
2018,8,3,18,0,308.0,82.0,4.7,20.5,152.0,60.85,47.4
2018,8,3,18,15,247.0,64.0,4.6,19.6,111.0,48.45,36.39
2018,8,3,18,30,186.0,46.0,4.5,18.7,70.0,35.46,24.62
2018,8,3,18,45,119.0,28.5,4.35,17.8,41.5,23.53,12.32
2018,8,3,19,0,52.0,11.0,4.2,16.9,13.0,10.48,0.0
2018,8,3,19,15,26.0,5.5,4.15,16.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,5,15,12.0,3.5,1.45,11.65,4.0,3.34,0.0
2018,8,4,5,30,24.0,7.0,1.7,12.1,8.0,11.85,0.0
2018,8,4,5,45,53.5,21.5,1.9,12.5,27.5,43.17,26.34
2018,8,4,6,0,83.0,36.0,2.1,12.9,47.0,72.36,53.24
2018,8,4,6,15,114.5,59.5,2.25,13.25,82.0,116.47,91.71
2018,8,4,6,30,146.0,83.0,2.4,13.6,117.0,163.36,132.45
2018,8,4,6,45,175.5,109.0,2.55,13.95,160.0,215.17,176.68
2018,8,4,7,0,205.0,135.0,2.7,14.3,203.0,269.56,222.11
2018,8,4,7,15,234.5,158.5,2.7,14.9,249.0,323.47,265.75
2018,8,4,7,30,264.0,182.0,2.7,15.5,295.0,379.7,310.05
2018,8,4,7,45,291.5,202.0,2.75,16.15,341.0,432.57,350.58
2018,8,4,8,0,319.0,222.0,2.8,16.8,387.0,487.09,391.38
2018,8,4,8,15,345.0,239.0,2.85,17.75,433.5,538.4,428.29
2018,8,4,8,30,371.0,256.0,2.9,18.7,480.0,590.66,465.0
2018,8,4,8,45,396.0,268.5,2.95,19.6,524.0,637.66,497.15
2018,8,4,9,0,421.0,281.0,3.0,20.5,568.0,696.33,536.73
2018,8,4,9,15,510.0,259.0,3.1,21.75,627.5,765.6,584.61
2018,8,4,9,30,599.0,237.0,3.2,23.0,687.0,840.81,635.14
2018,8,4,9,45,708.0,192.5,3.3,24.25,748.5,910.55,679.74
2018,8,4,10,0,817.0,148.0,3.4,25.5,810.0,974.5,718.03
2018,8,4,10,15,829.5,148.5,3.5,26.4,841.0,997.4,729.66
2018,8,4,10,30,842.0,149.0,3.6,27.3,872.0,1017.26,739.61
2018,8,4,10,45,852.5,147.5,3.7,28.15,896.0,1029.74,744.94
2018,8,4,11,0,863.0,146.0,3.8,29.0,920.0,1029.47,742.17
2018,8,4,11,15,872.0,144.5,3.95,29.35,937.5,1033.86,744.43
2018,8,4,11,30,881.0,143.0,4.1,29.7,955.0,1034.79,744.5
2018,8,4,11,45,889.0,141.0,4.25,30.0,965.5,1030.71,741.6
2018,8,4,12,0,897.0,139.0,4.4,30.3,976.0,1023.09,736.52
2018,8,4,12,15,907.0,133.5,4.55,30.25,980.0,1010.41,729.28
2018,8,4,12,30,917.0,128.0,4.7,30.2,984.0,994.13,719.82
2018,8,4,12,45,928.0,120.5,4.85,30.15,980.5,973.2,707.69
2018,8,4,13,0,939.0,113.0,5.0,30.1,977.0,948.58,693.02
2018,8,4,13,15,937.5,112.0,5.15,29.9,962.0,915.8,673.18
2018,8,4,13,30,936.0,111.0,5.3,29.7,947.0,880.12,651.12
2018,8,4,13,45,932.5,109.5,5.45,29.55,925.0,839.63,625.32
2018,8,4,14,0,929.0,108.0,5.6,29.4,903.0,796.7,597.43
2018,8,4,14,15,921.0,107.5,5.65,29.1,872.5,749.26,565.92
2018,8,4,14,30,913.0,107.0,5.7,28.8,842.0,700.15,530.71
2018,8,4,14,45,902.0,105.5,5.8,28.45,805.0,646.85,491.48
2018,8,4,15,0,891.0,104.0,5.9,28.1,768.0,592.64,450.35
2018,8,4,15,15,878.5,102.5,5.9,28.1,726.5,537.01,406.08
2018,8,4,15,30,866.0,101.0,5.9,28.1,685.0,481.12,360.39
2018,8,4,15,45,845.0,100.5,5.9,27.15,638.0,419.2,310.24
2018,8,4,16,0,824.0,100.0,5.9,26.2,591.0,361.63,261.91
2018,8,4,16,15,790.0,100.5,5.85,25.55,539.0,302.88,211.78
2018,8,4,16,30,756.0,101.0,5.8,24.9,487.0,243.29,161.21
2018,8,4,16,45,714.5,98.5,5.7,24.2,432.5,187.24,115.52
2018,8,4,17,0,673.0,96.0,5.6,23.5,378.0,135.95,78.07
2018,8,4,17,15,623.0,91.5,5.45,22.55,325.0,87.72,51.88
2018,8,4,17,30,573.0,87.0,5.3,21.6,272.0,61.16,47.59
2018,8,4,17,45,504.5,78.5,5.15,20.6,220.5,57.32,44.47
2018,8,4,18,0,436.0,70.0,5.0,19.6,169.0,51.95,39.81
2018,8,4,18,15,360.0,57.0,4.85,18.7,124.5,43.19,31.94
2018,8,4,18,30,284.0,44.0,4.7,17.8,80.0,34.05,23.45
2018,8,4,18,45,186.0,29.0,4.6,16.85,48.5,22.82,11.39
2018,8,4,19,0,88.0,14.0,4.5,15.9,17.0,13.34,0.0
2018,8,4,19,15,44.0,7.0,4.5,15.45,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,15,20.0,5.5,3.05,9.8,6.5,5.24,0.0
2018,8,5,5,30,40.0,11.0,3.2,10.2,13.0,19.09,0.0
2018,8,5,5,45,93.0,30.0,3.3,10.55,41.0,66.13,42.61
2018,8,5,6,0,146.0,49.0,3.4,10.9,69.0,110.32,83.88
2018,8,5,6,15,200.5,71.0,3.35,11.5,110.5,164.38,131.48
2018,8,5,6,30,255.0,93.0,3.3,12.1,152.0,224.01,183.52
2018,8,5,6,45,303.0,111.5,3.2,12.7,199.0,281.69,233.04
2018,8,5,7,0,351.0,130.0,3.1,13.3,246.0,344.04,285.05
2018,8,5,7,15,391.5,145.0,3.05,13.9,295.0,410.92,339.03
2018,8,5,7,30,432.0,160.0,3.0,14.5,344.0,473.11,387.72
2018,8,5,7,45,466.5,171.0,2.95,15.1,392.5,529.48,430.46
2018,8,5,8,0,501.0,182.0,2.9,15.7,441.0,587.64,473.32
2018,8,5,8,15,526.0,193.0,2.9,16.45,488.0,639.8,510.22
2018,8,5,8,30,551.0,204.0,2.9,17.2,535.0,692.24,546.36
2018,8,5,8,45,571.0,212.5,2.9,17.95,579.0,737.61,576.49
2018,8,5,9,0,591.0,221.0,2.9,18.7,623.0,782.27,605.47
2018,8,5,9,15,628.0,218.5,2.95,19.5,668.5,833.78,639.28
2018,8,5,9,30,665.0,216.0,3.0,20.3,714.0,881.18,669.44
2018,8,5,9,45,705.5,206.0,3.05,21.05,756.5,922.81,694.61
2018,8,5,10,0,746.0,196.0,3.1,21.8,799.0,962.83,718.39
2018,8,5,10,15,752.0,200.5,3.15,22.45,827.0,982.48,728.65
2018,8,5,10,30,758.0,205.0,3.2,23.1,855.0,999.11,737.1
2018,8,5,10,45,760.0,210.0,3.3,23.7,876.0,1009.11,741.8
2018,8,5,11,0,762.0,215.0,3.4,24.3,897.0,1015.85,744.5
2018,8,5,11,15,763.0,218.0,3.45,24.8,910.5,1016.19,743.05
2018,8,5,11,30,764.0,221.0,3.5,25.3,924.0,1013.25,739.63
2018,8,5,11,45,762.5,224.5,3.55,25.75,930.5,1005.1,733.1
2018,8,5,12,0,761.0,228.0,3.6,26.2,937.0,993.77,724.64
2018,8,5,12,15,787.0,211.5,3.6,26.7,944.5,979.86,714.15
2018,8,5,12,30,813.0,195.0,3.6,27.2,952.0,969.13,705.88
2018,8,5,12,45,846.0,173.0,3.6,27.65,955.0,955.35,695.85
2018,8,5,13,0,879.0,151.0,3.6,28.1,958.0,931.13,679.06
2018,8,5,13,15,874.5,150.5,3.65,28.25,942.0,897.74,657.38
2018,8,5,13,30,870.0,150.0,3.7,28.4,926.0,861.82,633.96
2018,8,5,13,45,862.5,149.5,3.7,28.6,902.5,824.49,609.07
2018,8,5,14,0,855.0,149.0,3.7,28.8,879.0,781.08,579.91
2018,8,5,14,15,846.0,148.0,3.8,28.65,849.0,734.43,548.11
2018,8,5,14,30,837.0,147.0,3.9,28.5,819.0,686.42,514.14
2018,8,5,14,45,825.5,144.0,4.0,28.35,782.5,633.94,476.06
2018,8,5,15,0,814.0,141.0,4.1,28.2,746.0,580.85,436.41
2018,8,5,15,15,799.5,138.0,4.1,28.2,704.5,525.89,393.77
2018,8,5,15,30,785.0,135.0,4.1,28.2,663.0,471.14,350.09
2018,8,5,15,45,766.0,131.5,4.25,27.55,617.0,411.17,302.38
2018,8,5,16,0,747.0,128.0,4.4,26.9,571.0,355.38,256.37
2018,8,5,16,15,719.0,124.0,4.45,26.3,521.0,298.17,208.5
2018,8,5,16,30,691.0,120.0,4.5,25.7,471.0,243.75,162.82
2018,8,5,16,45,655.0,114.5,4.55,25.05,419.0,189.85,119.44
2018,8,5,17,0,619.0,109.0,4.6,24.4,367.0,140.2,83.47
2018,8,5,17,15,568.5,102.0,4.55,23.4,314.0,93.21,58.01
2018,8,5,17,30,518.0,95.0,4.5,22.4,261.0,68.12,53.44
2018,8,5,17,45,451.0,84.5,4.5,21.45,210.5,61.38,47.83
2018,8,5,18,0,384.0,74.0,4.5,20.5,160.0,55.03,42.31
2018,8,5,18,15,302.0,59.0,4.45,19.5,115.5,44.77,33.16
2018,8,5,18,30,220.0,44.0,4.4,18.5,71.0,34.05,23.31
2018,8,5,18,45,133.5,27.0,4.4,17.5,41.0,21.2,9.61
2018,8,5,19,0,47.0,10.0,4.4,16.5,11.0,9.53,0.0
2018,8,5,19,15,23.5,5.0,4.35,15.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,9.7,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.0,7.0,9.79,0.0
2018,8,6,5,45,45.0,19.5,2.0,10.25,24.5,38.18,22.11
2018,8,6,6,0,71.0,33.0,2.2,10.5,42.0,64.87,47.54
2018,8,6,6,15,100.5,55.5,2.2,10.85,75.0,100.66,79.25
2018,8,6,6,30,130.0,78.0,2.2,11.2,108.0,144.0,117.34
2018,8,6,6,45,158.5,103.5,2.15,11.5,149.0,193.22,159.84
2018,8,6,7,0,187.0,129.0,2.1,11.8,190.0,244.95,203.51
2018,8,6,7,15,213.0,154.5,2.1,12.4,235.5,306.29,253.54
2018,8,6,7,30,239.0,180.0,2.1,13.0,281.0,361.58,297.32
2018,8,6,7,45,262.0,203.0,2.05,13.6,327.0,413.64,337.25
2018,8,6,8,0,285.0,226.0,2.0,14.2,373.0,466.98,377.03
2018,8,6,8,15,305.5,247.0,2.0,15.1,418.0,517.12,412.97
2018,8,6,8,30,326.0,268.0,2.0,16.0,463.0,567.85,448.38
2018,8,6,8,45,344.0,285.5,2.0,16.9,505.5,612.83,478.69
2018,8,6,9,0,362.0,303.0,2.0,17.8,548.0,657.74,508.24
2018,8,6,9,15,385.0,314.0,2.0,18.95,589.0,699.67,534.77
2018,8,6,9,30,408.0,325.0,2.0,20.1,630.0,741.32,560.5
2018,8,6,9,45,431.0,331.5,2.05,21.25,667.0,788.8,589.83
2018,8,6,10,0,454.0,338.0,2.1,22.4,704.0,824.33,610.7
2018,8,6,10,15,464.0,345.5,2.15,23.3,731.5,846.66,622.84
2018,8,6,10,30,474.0,353.0,2.2,24.2,759.0,867.04,633.71
2018,8,6,10,45,482.0,358.5,2.3,25.15,780.5,881.24,640.78
2018,8,6,11,0,490.0,364.0,2.4,26.1,802.0,893.21,646.43
2018,8,6,11,15,496.5,367.0,2.5,26.9,817.0,898.78,648.34
2018,8,6,11,30,503.0,370.0,2.6,27.7,832.0,901.95,648.77
2018,8,6,11,45,508.5,370.0,2.7,28.45,840.0,898.67,645.27
2018,8,6,12,0,514.0,370.0,2.8,29.2,848.0,892.97,640.28
2018,8,6,12,15,576.5,332.0,2.9,29.85,868.0,902.1,647.17
2018,8,6,12,30,639.0,294.0,3.0,30.5,888.0,907.36,651.34
2018,8,6,12,45,720.5,242.5,3.15,31.1,907.0,912.52,656.18
2018,8,6,13,0,802.0,191.0,3.3,31.7,926.0,907.11,652.26
2018,8,6,13,15,799.0,189.0,3.4,31.85,910.5,874.71,631.67
2018,8,6,13,30,796.0,187.0,3.5,32.0,895.0,839.95,609.56
2018,8,6,13,45,791.0,184.0,3.65,32.15,872.5,800.48,584.34
2018,8,6,14,0,786.0,181.0,3.8,32.3,850.0,759.14,556.51
2018,8,6,14,15,777.5,178.0,3.85,32.1,820.5,713.66,525.45
2018,8,6,14,30,769.0,175.0,3.9,31.9,791.0,666.24,492.32
2018,8,6,14,45,757.5,171.5,4.0,31.75,755.5,615.68,456.12
2018,8,6,15,0,746.0,168.0,4.1,31.6,720.0,564.69,418.57
2018,8,6,15,15,731.0,163.5,4.1,31.6,679.5,510.85,377.49
2018,8,6,15,30,716.0,159.0,4.1,31.6,639.0,457.45,335.64
2018,8,6,15,45,692.5,155.5,4.2,30.8,593.0,402.27,292.56
2018,8,6,16,0,669.0,152.0,4.3,30.0,547.0,348.97,249.69
2018,8,6,16,15,631.0,149.5,4.25,29.25,496.5,294.69,205.61
2018,8,6,16,30,593.0,147.0,4.2,28.5,446.0,244.55,164.93
2018,8,6,16,45,547.5,140.0,4.2,27.75,393.5,192.84,124.84
2018,8,6,17,0,502.0,133.0,4.2,27.0,341.0,146.79,92.57
2018,8,6,17,15,446.0,123.0,4.2,25.8,289.0,103.49,68.92
2018,8,6,17,30,390.0,113.0,4.2,24.6,237.0,80.52,63.51
2018,8,6,17,45,322.0,97.0,4.15,23.4,187.0,70.69,55.41
2018,8,6,18,0,254.0,81.0,4.1,22.2,137.0,63.24,49.05
2018,8,6,18,15,194.0,60.5,4.15,21.15,96.5,48.19,35.81
2018,8,6,18,30,134.0,40.0,4.2,20.1,56.0,32.59,21.83
2018,8,6,18,45,79.5,23.0,4.25,19.05,31.5,19.16,7.44
2018,8,6,19,0,25.0,6.0,4.3,18.0,7.0,5.72,0.0
2018,8,6,19,15,12.5,3.0,4.3,17.45,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,2.9,10.0,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,3.0,10.3,9.0,14.46,0.0
2018,8,7,5,45,75.5,24.0,3.05,10.6,32.0,52.65,31.43
2018,8,7,6,0,119.0,40.0,3.1,10.9,55.0,90.01,67.31
2018,8,7,6,15,164.0,62.0,3.05,11.35,93.5,139.3,110.82
2018,8,7,6,30,209.0,84.0,3.0,11.8,132.0,192.97,157.91
2018,8,7,6,45,249.5,106.0,2.95,12.2,177.5,248.83,206.13
2018,8,7,7,0,290.0,128.0,2.9,12.6,223.0,308.47,256.3
2018,8,7,7,15,325.5,147.0,2.85,13.35,270.5,365.12,302.3
2018,8,7,7,30,361.0,166.0,2.8,14.1,318.0,424.58,349.11
2018,8,7,7,45,391.0,182.0,2.75,14.85,366.0,479.24,390.7
2018,8,7,8,0,421.0,198.0,2.7,15.6,414.0,546.24,440.22
2018,8,7,8,15,446.5,211.5,2.75,16.4,460.5,598.28,477.39
2018,8,7,8,30,472.0,225.0,2.8,17.2,507.0,650.83,514.08
2018,8,7,8,45,494.0,235.0,2.8,17.95,550.5,696.82,545.04
2018,8,7,9,0,516.0,245.0,2.8,18.7,594.0,742.45,575.08
2018,8,7,9,15,523.0,258.5,2.9,19.35,630.5,777.49,597.45
2018,8,7,9,30,530.0,272.0,3.0,20.0,667.0,810.79,618.38
2018,8,7,9,45,531.5,285.5,3.05,20.7,697.5,836.89,633.58
2018,8,7,10,0,533.0,299.0,3.1,21.4,728.0,860.72,647.13
2018,8,7,10,15,543.0,305.5,3.25,21.9,756.0,883.22,661.16
2018,8,7,10,30,553.0,312.0,3.4,22.4,784.0,903.51,673.67
2018,8,7,10,45,560.0,317.0,3.5,22.9,805.5,916.87,681.18
2018,8,7,11,0,567.0,322.0,3.6,23.4,827.0,927.73,687.09
2018,8,7,11,15,574.5,324.0,3.75,23.6,843.0,933.4,690.77
2018,8,7,11,30,582.0,326.0,3.9,23.8,859.0,936.41,692.76
2018,8,7,11,45,587.0,325.5,4.0,24.0,867.0,931.69,689.37
2018,8,7,12,0,592.0,325.0,4.1,24.2,875.0,924.32,684.29
2018,8,7,12,15,607.5,315.5,4.25,24.25,879.5,915.19,679.15
2018,8,7,12,30,623.0,306.0,4.4,24.3,884.0,903.65,672.33
2018,8,7,12,45,641.5,292.5,4.5,24.35,883.0,888.07,662.66
2018,8,7,13,0,660.0,279.0,4.6,24.4,882.0,869.32,650.98
2018,8,7,13,15,660.5,273.5,4.65,24.3,868.5,839.47,631.07
2018,8,7,13,30,661.0,268.0,4.7,24.2,855.0,807.51,609.49
2018,8,7,13,45,661.5,261.0,4.7,24.1,835.5,772.19,584.97
2018,8,7,14,0,662.0,254.0,4.7,24.0,816.0,735.02,558.76
2018,8,7,14,15,657.5,246.0,4.75,23.7,788.0,691.73,528.28
2018,8,7,14,30,653.0,238.0,4.8,23.4,760.0,647.32,496.28
2018,8,7,14,45,647.5,229.0,4.8,23.1,727.0,600.46,461.5
2018,8,7,15,0,642.0,220.0,4.8,22.8,694.0,552.92,425.31
2018,8,7,15,15,625.5,213.0,4.8,22.8,653.5,501.17,384.49
2018,8,7,15,30,609.0,206.0,4.8,22.8,613.0,450.29,343.4
2018,8,7,15,45,596.5,195.0,4.8,21.85,570.5,397.75,301.25
2018,8,7,16,0,584.0,184.0,4.8,20.9,528.0,346.71,259.05
2018,8,7,16,15,569.0,172.0,4.75,20.3,483.0,295.18,215.36
2018,8,7,16,30,554.0,160.0,4.7,19.7,438.0,245.15,172.81
2018,8,7,16,45,528.0,147.0,4.65,19.1,389.0,194.28,131.31
2018,8,7,17,0,502.0,134.0,4.6,18.5,340.0,146.53,95.79
2018,8,7,17,15,463.5,121.0,4.5,17.65,291.0,101.6,69.82
2018,8,7,17,30,425.0,108.0,4.4,16.8,242.0,77.04,62.52
2018,8,7,17,45,376.0,93.0,4.35,16.0,195.5,67.9,54.65
2018,8,7,18,0,327.0,78.0,4.3,15.2,149.0,58.27,46.08
2018,8,7,18,15,260.5,60.0,4.2,14.6,107.0,45.71,34.61
2018,8,7,18,30,194.0,42.0,4.1,14.0,65.0,32.57,22.35
2018,8,7,18,45,120.5,25.5,4.0,13.4,37.5,20.09,7.51
2018,8,7,19,0,47.0,9.0,3.9,12.8,10.0,8.58,0.0
2018,8,7,19,15,23.5,4.5,3.85,12.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,5,15,33.5,6.5,2.55,9.55,7.5,0.0,0.0
2018,8,8,5,30,67.0,13.0,2.7,10.1,15.0,26.66,0.0
2018,8,8,5,45,158.5,29.0,2.85,10.65,46.0,87.14,53.2
2018,8,8,6,0,250.0,45.0,3.0,11.2,77.0,145.96,110.43
2018,8,8,6,15,327.5,59.5,2.9,11.9,121.0,206.18,164.01
2018,8,8,6,30,405.0,74.0,2.8,12.6,165.0,275.02,224.18
2018,8,8,6,45,465.5,84.5,2.65,13.25,215.0,338.88,279.04
2018,8,8,7,0,526.0,95.0,2.5,13.9,265.0,411.86,339.28
2018,8,8,7,15,570.5,102.5,2.45,14.75,316.5,474.77,389.29
2018,8,8,7,30,615.0,110.0,2.4,15.6,368.0,540.62,439.65
2018,8,8,7,45,651.0,115.0,2.35,16.45,419.5,600.37,483.48
2018,8,8,8,0,687.0,120.0,2.3,17.3,471.0,661.44,526.69
2018,8,8,8,15,713.5,124.0,2.25,18.15,520.0,714.92,561.98
2018,8,8,8,30,740.0,128.0,2.2,19.0,569.0,768.21,595.71
2018,8,8,8,45,762.0,131.0,2.15,19.9,615.5,815.97,624.51
2018,8,8,9,0,784.0,134.0,2.1,20.8,662.0,858.45,648.98
2018,8,8,9,15,771.0,150.5,2.1,21.55,696.5,891.1,667.2
2018,8,8,9,30,758.0,167.0,2.1,22.3,731.0,915.82,679.99
2018,8,8,9,45,734.0,190.0,2.1,23.05,757.0,933.28,687.98
2018,8,8,10,0,710.0,213.0,2.1,23.8,783.0,946.32,693.16
2018,8,8,10,15,724.0,214.0,2.2,24.5,813.5,969.59,706.27
2018,8,8,10,30,738.0,215.0,2.3,25.2,844.0,990.11,717.46
2018,8,8,10,45,751.0,213.5,2.35,25.9,868.0,1004.04,723.94
2018,8,8,11,0,764.0,212.0,2.4,26.6,892.0,1014.88,728.57
2018,8,8,11,15,772.5,211.0,2.5,27.15,908.0,1018.48,729.66
2018,8,8,11,30,781.0,210.0,2.6,27.7,924.0,1018.78,728.82
2018,8,8,11,45,789.0,207.0,2.7,28.2,933.5,1006.77,720.41
2018,8,8,12,0,797.0,204.0,2.8,28.7,943.0,998.31,714.45
2018,8,8,12,15,791.5,207.5,2.9,29.0,941.0,979.89,702.7
2018,8,8,12,30,786.0,211.0,3.0,29.3,939.0,958.6,689.19
2018,8,8,12,45,776.5,214.5,3.1,29.55,928.5,935.75,674.8
2018,8,8,13,0,767.0,218.0,3.2,29.8,918.0,905.3,655.4
2018,8,8,13,15,766.5,214.5,3.3,29.9,903.5,873.6,635.49
2018,8,8,13,30,766.0,211.0,3.4,30.0,889.0,839.49,613.8
2018,8,8,13,45,763.5,205.5,3.55,30.05,867.0,799.65,587.62
2018,8,8,14,0,761.0,200.0,3.7,30.1,845.0,757.88,559.54
2018,8,8,14,15,754.5,196.0,3.75,29.95,816.5,712.93,528.6
2018,8,8,14,30,748.0,192.0,3.8,29.8,788.0,666.71,496.02
2018,8,8,14,45,740.0,185.5,3.9,29.65,753.0,616.26,459.75
2018,8,8,15,0,732.0,179.0,4.0,29.5,718.0,565.12,421.94
2018,8,8,15,15,716.0,174.5,4.0,29.5,676.5,511.31,380.61
2018,8,8,15,30,700.0,170.0,4.0,29.5,635.0,458.08,338.64
2018,8,8,15,45,684.0,162.5,4.15,28.55,590.5,403.06,295.59
2018,8,8,16,0,668.0,155.0,4.3,27.6,546.0,349.15,251.99
2018,8,8,16,15,647.0,146.5,4.35,26.75,498.5,294.35,206.75
2018,8,8,16,30,626.0,138.0,4.4,25.9,451.0,241.7,163.11
2018,8,8,16,45,595.0,129.0,4.45,25.05,400.5,189.46,121.59
2018,8,8,17,0,564.0,120.0,4.5,24.2,350.0,140.99,86.94
2018,8,8,17,15,522.0,109.0,4.45,23.05,299.0,93.44,61.06
2018,8,8,17,30,480.0,98.0,4.4,21.9,248.0,69.92,55.11
2018,8,8,17,45,425.0,85.0,4.35,20.75,199.5,62.06,48.54
2018,8,8,18,0,370.0,72.0,4.3,19.6,151.0,53.79,41.33
2018,8,8,18,15,296.0,56.5,4.2,18.65,108.5,43.08,31.7
2018,8,8,18,30,222.0,41.0,4.1,17.7,66.0,31.88,21.28
2018,8,8,18,45,137.5,25.0,3.95,16.75,38.0,19.75,6.02
2018,8,8,19,0,53.0,9.0,3.8,15.8,10.0,8.58,0.0
2018,8,8,19,15,26.5,4.5,3.8,15.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,9,5,15,27.5,5.0,2.4,9.25,6.0,0.0,0.0
2018,8,9,5,30,55.0,10.0,2.6,9.7,12.0,21.21,0.0
2018,8,9,5,45,135.5,27.0,2.8,10.2,41.5,77.96,45.77
2018,8,9,6,0,216.0,44.0,3.0,10.7,71.0,133.74,101.07
2018,8,9,6,15,285.5,60.5,2.9,11.4,113.5,191.28,152.36
2018,8,9,6,30,355.0,77.0,2.8,12.1,156.0,256.51,209.52
2018,8,9,6,45,409.5,90.5,2.7,12.8,204.5,318.12,262.55
2018,8,9,7,0,464.0,104.0,2.6,13.5,253.0,384.94,318.09
2018,8,9,7,15,507.5,114.5,2.5,14.5,304.0,446.52,367.07
2018,8,9,7,30,551.0,125.0,2.4,15.5,355.0,511.31,416.6
2018,8,9,7,45,585.5,133.5,2.35,16.5,406.0,574.92,463.27
2018,8,9,8,0,620.0,142.0,2.3,17.5,457.0,636.13,506.47
2018,8,9,8,15,647.0,148.0,2.25,18.45,505.5,689.79,542.72
2018,8,9,8,30,674.0,154.0,2.2,19.4,554.0,743.41,577.49
2018,8,9,8,45,696.5,158.5,2.15,20.35,600.0,791.17,606.5
2018,8,9,9,0,719.0,163.0,2.1,21.3,646.0,837.92,634.06
2018,8,9,9,15,730.5,169.5,2.0,22.3,686.0,875.51,654.14
2018,8,9,9,30,742.0,176.0,1.9,23.3,726.0,910.9,672.27
2018,8,9,9,45,749.0,182.0,1.85,24.3,760.0,939.01,685.78
2018,8,9,10,0,756.0,188.0,1.8,25.3,794.0,964.35,697.33
2018,8,9,10,15,767.5,190.0,1.85,26.2,824.0,986.85,708.47
2018,8,9,10,30,779.0,192.0,1.9,27.1,854.0,1006.41,717.74
2018,8,9,10,45,788.5,192.0,1.9,28.0,877.0,1012.12,717.76
2018,8,9,11,0,798.0,192.0,1.9,28.9,900.0,1021.39,720.24
2018,8,9,11,15,805.0,192.0,1.95,29.7,916.5,1024.82,720.06
2018,8,9,11,30,812.0,192.0,2.0,30.5,933.0,1024.85,717.96
2018,8,9,11,45,817.5,190.5,2.05,31.35,941.5,1018.48,711.91
2018,8,9,12,0,823.0,189.0,2.1,32.2,950.0,1008.72,703.95
2018,8,9,12,15,816.0,193.0,2.25,32.5,947.5,989.03,692.61
2018,8,9,12,30,809.0,197.0,2.4,32.8,945.0,966.42,679.41
2018,8,9,12,45,797.5,202.5,2.55,33.15,934.0,938.4,662.53
2018,8,9,13,0,786.0,208.0,2.7,33.5,923.0,911.95,646.52
2018,8,9,13,15,784.5,205.0,2.9,33.5,908.5,879.32,627.57
2018,8,9,13,30,783.0,202.0,3.1,33.5,894.0,844.28,606.72
2018,8,9,13,45,779.5,197.5,3.25,33.5,871.5,803.99,581.3
2018,8,9,14,0,776.0,193.0,3.4,33.5,849.0,761.77,553.6
2018,8,9,14,15,768.5,189.0,3.55,33.25,819.5,715.48,522.9
2018,8,9,14,30,761.0,185.0,3.7,33.0,790.0,667.96,490.45
2018,8,9,14,45,751.5,180.5,3.8,32.75,755.0,617.78,455.0
2018,8,9,15,0,742.0,176.0,3.9,32.5,720.0,567.01,418.04
2018,8,9,15,15,726.5,171.0,3.9,32.5,678.5,512.45,376.66
2018,8,9,15,30,711.0,166.0,3.9,32.5,637.0,458.4,334.56
2018,8,9,15,45,692.5,159.5,4.0,31.6,591.5,402.65,291.36
2018,8,9,16,0,674.0,153.0,4.1,30.7,546.0,348.27,247.86
2018,8,9,16,15,651.0,145.0,4.1,29.9,497.5,292.99,202.78
2018,8,9,16,30,628.0,137.0,4.1,29.1,449.0,240.09,159.53
2018,8,9,16,45,596.0,128.0,4.1,28.35,398.0,187.59,118.41
2018,8,9,17,0,564.0,119.0,4.1,27.6,347.0,138.98,84.33
2018,8,9,17,15,522.0,108.5,3.95,26.45,296.5,91.84,59.54
2018,8,9,17,30,480.0,98.0,3.8,25.3,246.0,70.07,54.45
2018,8,9,17,45,424.0,85.0,3.65,24.15,197.5,62.19,47.95
2018,8,9,18,0,368.0,72.0,3.5,23.0,149.0,53.91,40.82
2018,8,9,18,15,293.0,56.0,3.5,22.0,106.5,42.78,30.94
2018,8,9,18,30,218.0,40.0,3.5,21.0,64.0,31.15,20.24
2018,8,9,18,45,130.5,24.0,3.45,20.0,36.5,18.98,4.03
2018,8,9,19,0,43.0,8.0,3.4,19.0,9.0,7.63,0.0
2018,8,9,19,15,21.5,4.0,3.5,18.45,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,3.2,10.6,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,3.3,11.1,16.0,35.05,0.0
2018,8,10,5,45,232.0,25.5,3.35,11.6,49.0,102.2,57.55
2018,8,10,6,0,357.0,38.0,3.4,12.1,82.0,173.83,130.0
2018,8,10,6,15,437.0,48.5,3.35,12.9,127.5,237.51,187.58
2018,8,10,6,30,517.0,59.0,3.3,13.7,173.0,309.82,251.21
2018,8,10,6,45,570.0,66.5,3.25,14.5,223.0,373.53,306.37
2018,8,10,7,0,623.0,74.0,3.2,15.3,273.0,441.85,363.14
2018,8,10,7,15,659.0,80.5,3.15,16.4,324.0,503.04,411.57
2018,8,10,7,30,695.0,87.0,3.1,17.5,375.0,566.29,459.52
2018,8,10,7,45,720.5,92.5,3.05,18.6,425.5,622.75,500.32
2018,8,10,8,0,746.0,98.0,3.0,19.7,476.0,676.7,536.85
2018,8,10,8,15,766.0,102.5,3.0,20.6,524.0,728.02,570.3
2018,8,10,8,30,786.0,107.0,3.0,21.5,572.0,778.5,602.3
2018,8,10,8,45,800.0,111.5,2.95,22.4,617.0,822.72,628.86
2018,8,10,9,0,814.0,116.0,2.9,23.3,662.0,865.11,653.57
2018,8,10,9,15,821.0,121.5,2.95,24.15,701.0,900.14,673.63
2018,8,10,9,30,828.0,127.0,3.0,25.0,740.0,932.46,691.68
2018,8,10,9,45,829.5,134.0,3.05,25.85,773.0,958.31,705.26
2018,8,10,10,0,831.0,141.0,3.1,26.7,806.0,980.89,716.67
2018,8,10,10,15,839.0,142.5,3.2,27.35,834.5,1000.56,727.14
2018,8,10,10,30,847.0,144.0,3.3,28.0,863.0,1017.02,735.58
2018,8,10,10,45,853.0,145.5,3.4,28.65,885.5,1028.13,740.64
2018,8,10,11,0,859.0,147.0,3.5,29.3,908.0,1026.27,737.51
2018,8,10,11,15,863.0,147.0,3.6,29.7,922.5,1026.96,736.98
2018,8,10,11,30,867.0,147.0,3.7,30.1,937.0,1024.2,734.31
2018,8,10,11,45,869.0,147.5,3.8,30.5,944.5,1016.51,728.6
2018,8,10,12,0,871.0,148.0,3.9,30.9,952.0,1005.41,720.84
2018,8,10,12,15,870.0,148.5,3.95,31.1,951.0,988.08,709.42
2018,8,10,12,30,869.0,149.0,4.0,31.3,950.0,967.57,696.05
2018,8,10,12,45,865.5,149.0,4.1,31.5,941.0,941.23,679.19
2018,8,10,13,0,862.0,149.0,4.2,31.7,932.0,912.06,660.46
2018,8,10,13,15,859.0,147.5,4.3,31.7,916.5,879.22,639.75
2018,8,10,13,30,856.0,146.0,4.4,31.7,901.0,843.82,617.17
2018,8,10,13,45,851.0,144.0,4.55,31.7,878.0,807.07,593.66
2018,8,10,14,0,846.0,142.0,4.7,31.7,855.0,764.26,565.84
2018,8,10,14,15,839.0,139.5,4.75,31.45,825.5,717.7,534.01
2018,8,10,14,30,832.0,137.0,4.8,31.2,796.0,669.64,499.95
2018,8,10,14,45,822.5,133.5,4.9,30.95,760.0,617.88,462.45
2018,8,10,15,0,813.0,130.0,5.0,30.7,724.0,565.32,423.19
2018,8,10,15,15,798.5,127.0,5.0,30.7,682.5,510.19,380.18
2018,8,10,15,30,784.0,124.0,5.0,30.7,641.0,455.26,336.16
2018,8,10,15,45,767.5,119.5,5.05,29.8,596.0,398.72,290.94
2018,8,10,16,0,751.0,115.0,5.1,28.9,551.0,339.49,242.34
2018,8,10,16,15,729.5,110.0,5.05,28.1,502.5,282.92,194.76
2018,8,10,16,30,708.0,105.0,5.0,27.3,454.0,228.39,148.87
2018,8,10,16,45,677.5,98.5,5.0,26.55,403.0,173.56,104.97
2018,8,10,17,0,647.0,92.0,5.0,25.8,352.0,122.29,68.72
2018,8,10,17,15,604.5,85.5,4.95,24.75,301.0,74.45,45.13
2018,8,10,17,30,562.0,79.0,4.9,23.7,250.0,55.73,42.53
2018,8,10,17,45,502.5,70.0,4.8,22.6,201.0,51.21,38.79
2018,8,10,18,0,443.0,61.0,4.7,21.5,152.0,46.44,34.61
2018,8,10,18,15,356.5,49.0,4.7,20.6,109.0,38.51,27.42
2018,8,10,18,30,270.0,37.0,4.7,19.7,66.0,28.84,18.3
2018,8,10,18,45,161.5,22.5,4.65,18.8,37.5,17.82,1.73
2018,8,10,19,0,53.0,8.0,4.6,17.9,9.0,7.63,0.0
2018,8,10,19,15,26.5,4.0,4.65,17.5,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
