Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,8,11,5,15,36.5,6.0,4.25,12.1,7.0,0.0,0.0
2018,8,11,5,30,73.0,12.0,4.3,12.5,14.0,26.85,0.0
2018,8,11,5,45,178.0,26.5,4.4,12.95,44.5,87.96,46.59
2018,8,11,6,0,283.0,41.0,4.5,13.4,75.0,152.2,113.22
2018,8,11,6,15,363.0,53.5,4.45,14.15,119.0,212.74,167.57
2018,8,11,6,30,443.0,66.0,4.4,14.9,163.0,284.51,230.46
2018,8,11,6,45,499.5,75.5,4.4,15.7,212.0,348.43,285.78
2018,8,11,7,0,556.0,85.0,4.4,16.5,261.0,417.4,343.38
2018,8,11,7,15,596.0,93.0,4.4,17.45,312.0,479.51,393.28
2018,8,11,7,30,636.0,101.0,4.4,18.4,363.0,544.16,443.3
2018,8,11,7,45,666.0,107.0,4.4,19.35,413.5,601.76,486.1
2018,8,11,8,0,696.0,113.0,4.4,20.3,464.0,660.17,528.06
2018,8,11,8,15,718.5,118.5,4.45,21.05,512.5,712.62,563.82
2018,8,11,8,30,741.0,124.0,4.5,21.8,561.0,764.57,598.32
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,809.58,626.99
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,848.82,651.09
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,885.28,673.19
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,919.33,693.35
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,947.47,709.55
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,972.65,723.7
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,993.14,735.57
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,1010.41,745.38
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,1019.77,750.29
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,1025.71,753.11
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,1012.07,743.97
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,1001.71,737.23
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,996.45,733.42
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,994.59,731.97
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,982.74,725.01
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,967.27,715.7
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,942.22,699.78
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,914.14,681.76
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,879.66,659.35
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,842.8,635.15
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,801.82,608.02
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,759.04,578.87
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,712.25,545.03
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,664.27,509.58
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,612.32,470.4
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,560.01,429.93
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,503.35,384.66
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,449.11,340.07
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,393.14,294.05
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,338.55,247.97
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,283.01,200.48
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,229.95,155.25
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,177.26,112.59
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,128.4,77.71
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,82.47,54.5
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,64.48,51.0
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,57.55,45.03
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,50.27,38.52
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,40.61,29.64
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,30.52,19.85
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,18.7,0.0
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,7.63,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,19.64,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,74.32,36.64
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,130.77,97.37
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,187.47,147.94
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,252.3,204.59
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,312.86,256.67
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,378.73,311.35
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,439.11,359.7
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,507.01,412.0
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,565.72,455.31
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,625.77,498.11
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,679.88,535.55
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,733.98,571.43
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,781.13,600.75
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,827.26,628.75
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,866.52,652.5
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,903.98,674.78
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,930.04,689.22
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,959.0,705.61
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,980.47,718.31
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,998.91,729.08
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,1011.59,735.76
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,1020.94,740.39
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,1022.87,741.04
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,1021.3,739.57
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,1013.68,734.57
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,994.09,721.82
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,978.29,711.65
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,959.27,699.38
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,934.29,683.6
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,906.32,666.13
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,873.39,645.49
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,837.86,622.88
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,797.79,596.75
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,757.54,570.2
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,711.19,538.23
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,663.28,503.8
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,611.76,465.6
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,559.3,425.53
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,504.28,381.66
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,449.47,336.78
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,392.69,290.57
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,336.72,243.54
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,275.95,191.73
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,220.43,144.18
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,166.13,100.04
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,115.07,63.9
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,65.96,40.31
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,49.59,37.83
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,45.64,34.48
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,41.48,30.74
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,34.74,24.47
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,27.65,17.25
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,16.7,0.0
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,7.63,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,27.41,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,87.68,39.85
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,154.17,114.34
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,216.4,170.87
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,287.7,234.07
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,351.79,290.32
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,420.99,348.99
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,482.75,399.53
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,547.07,450.3
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,604.76,494.17
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,663.2,536.75
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,715.19,572.49
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,763.59,604.84
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,808.68,634.05
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,852.13,661.6
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,887.72,683.69
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,920.67,703.78
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,946.56,718.44
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,969.27,730.9
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,989.24,742.65
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,1006.03,752.3
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,1016.99,757.84
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,1024.51,761.2
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,1025.49,762.0
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,1022.95,760.58
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,1014.42,754.97
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,1002.47,747.15
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,978.37,731.39
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,959.69,719.4
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,936.78,704.81
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,910.64,687.96
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,877.4,666.58
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,841.59,643.2
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,800.88,616.05
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,758.08,587.05
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,713.13,554.84
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,664.75,518.79
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,612.85,479.16
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,560.24,437.8
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,504.74,392.28
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,449.45,345.73
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,392.62,298.1
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,333.29,247.18
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,275.85,196.64
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,220.59,148.22
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,166.46,103.44
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,116.02,67.32
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,68.0,44.34
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,53.89,42.49
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,48.83,38.02
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,43.48,33.07
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,35.89,25.86
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,26.62,16.47
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,16.34,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,6.67,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,12.03,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,56.22,21.35
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,104.96,77.2
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,160.27,126.48
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,229.44,186.97
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,240.28,198.5
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,254.18,211.06
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,295.72,245.58
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,337.75,279.47
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,335.46,275.95
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,338.37,276.16
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,487.11,396.73
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,651.79,524.04
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,730.2,581.23
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,807.48,635.99
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,850.5,664.32
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,892.2,691.6
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,924.91,712.06
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,955.39,730.88
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,973.44,741.6
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,994.48,754.52
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,1006.52,761.17
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,1015.24,765.73
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,942.79,715.14
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,858.04,650.92
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,928.15,704.81
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,984.67,743.52
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,975.38,736.83
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,962.25,728.02
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,937.82,711.48
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,910.27,692.82
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,876.73,670.48
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,840.52,646.08
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,800.52,618.5
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,758.23,589.03
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,711.18,554.84
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,662.59,518.36
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,610.86,478.63
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,558.18,437.0
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,502.53,391.26
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,447.09,344.48
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,390.03,296.33
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,333.95,247.62
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,273.32,194.3
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,218.1,145.75
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,163.39,100.44
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,112.12,63.92
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,63.86,41.8
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,51.64,40.45
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,46.91,36.26
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,41.92,31.62
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,34.72,24.77
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,27.14,16.61
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,15.15,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,4.77,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,19.46,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,77.32,25.85
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,142.94,105.0
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,204.17,160.58
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,277.74,225.42
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,341.94,281.65
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,411.62,340.65
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,465.78,385.0
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,521.0,428.55
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,588.03,480.23
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,658.01,531.77
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,708.19,565.95
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,760.86,601.3
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,762.52,598.91
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,750.83,586.9
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,777.55,603.54
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,801.2,617.55
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,892.31,680.46
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,971.24,731.81
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,988.19,741.06
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,1001.66,748.52
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,1009.57,752.85
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,1013.9,754.91
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,1021.22,759.24
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,1024.97,761.28
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,1016.44,755.71
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,1004.36,748.21
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,986.45,736.99
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,965.19,723.53
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,938.82,706.54
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,909.42,687.38
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,875.71,665.49
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,839.28,641.48
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,799.04,614.49
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,756.49,585.51
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,709.98,552.86
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,661.72,516.61
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,610.15,476.91
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,557.57,435.24
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,501.82,389.31
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,442.95,339.75
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,385.37,290.83
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,328.55,241.16
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,270.72,189.79
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,214.7,140.42
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,158.71,94.17
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,106.02,57.22
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,52.36,32.66
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,42.21,31.9
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,38.72,28.81
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,35.06,25.38
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,29.85,20.33
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,24.43,13.97
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,16.68,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,4.77,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,25.28,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,89.9,23.67
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,166.86,121.9
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,230.82,181.18
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,304.47,246.78
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,370.05,304.52
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,440.86,364.47
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,501.74,414.31
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,567.3,465.85
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,624.83,509.29
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,682.87,550.11
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,734.83,585.26
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,785.95,619.04
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,825.04,643.42
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,868.5,670.57
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,904.24,691.87
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,937.26,711.09
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,963.94,725.81
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,987.43,738.35
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,1006.93,748.48
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,1023.02,756.41
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,1033.05,760.04
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,1039.47,761.44
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,1039.65,760.14
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,1036.15,756.64
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,1027.52,749.8
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,1015.25,740.75
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,997.03,728.84
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,975.39,714.75
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,948.14,697.24
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,917.81,677.59
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,883.15,655.56
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,845.75,631.48
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,804.24,604.36
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,760.49,575.53
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,713.08,543.78
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,663.95,508.25
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,611.55,469.07
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,558.16,427.85
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,502.1,382.56
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,445.97,335.94
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,384.41,285.23
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,326.66,235.85
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,268.23,184.87
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,211.65,135.86
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,155.98,90.71
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,103.72,55.04
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,49.85,38.15
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,41.6,31.08
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,38.5,28.36
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,35.26,25.33
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,29.13,19.51
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,22.69,12.09
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,16.2,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,24.42,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,87.09,14.53
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,162.88,117.98
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,228.1,178.18
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,303.53,244.77
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,369.88,302.61
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,441.76,362.7
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,502.62,411.71
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,568.22,462.28
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,626.74,505.09
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,685.84,545.26
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,738.94,579.5
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,785.18,607.89
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,829.47,634.23
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,872.02,658.74
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,909.48,679.85
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,944.42,698.98
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,974.02,714.84
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,1000.59,728.66
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,1020.62,738.52
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,1037.14,746.2
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,1046.81,749.48
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,1052.78,750.58
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,1054.05,748.83
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,1051.5,744.86
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,1042.58,737.71
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,1029.88,728.38
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,1012.11,716.86
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,990.74,703.12
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,964.0,685.99
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,933.95,666.72
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,898.9,645.46
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,860.9,622.05
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,819.84,596.22
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,776.24,568.36
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,727.76,537.34
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,677.43,502.22
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,623.94,463.46
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,569.18,422.46
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,511.67,377.55
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,453.84,331.01
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,394.15,282.93
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,334.96,233.62
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,275.13,182.86
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,216.93,133.81
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,153.7,84.02
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,98.47,47.75
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,46.52,34.32
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,40.77,29.59
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,37.49,26.81
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,34.11,23.76
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,26.66,16.94
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,21.99,10.78
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,15.73,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,24.27,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,89.63,4.73
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,170.2,122.67
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,237.49,185.29
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,315.07,253.74
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,382.79,312.62
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,453.51,371.56
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,518.53,423.24
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,585.94,474.41
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,645.86,517.39
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,706.26,557.49
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,759.35,591.38
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,805.37,619.42
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,851.15,646.19
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,895.07,670.99
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,928.59,688.99
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,958.73,704.59
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,981.8,714.81
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,1001.05,722.53
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,1021.65,732.85
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,1038.9,741.05
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,1049.62,745.08
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,1056.74,747.01
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,1057.66,745.82
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,1054.87,742.51
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,1046.37,736.13
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,1034.2,727.6
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,1014.68,716.14
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,991.79,702.54
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,963.91,685.68
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,933.08,666.81
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,898.17,645.77
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,860.51,622.67
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,819.02,596.83
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,775.21,569.04
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,726.85,536.82
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,676.86,501.75
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,622.86,462.87
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,567.95,422.03
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,510.27,377.1
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,452.73,330.97
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,393.23,283.54
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,334.89,235.47
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,275.67,185.89
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,214.8,135.55
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,158.12,91.57
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,105.58,57.44
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,56.48,42.97
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,51.8,39.2
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,47.04,35.16
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,42.05,30.66
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,32.87,22.21
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,23.14,10.98
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,14.3,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,16.44,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,71.86,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,139.08,99.91
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,201.95,158.12
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,275.71,223.19
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,343.03,281.95
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,416.3,343.6
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,481.28,396.41
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,549.38,449.7
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,610.13,495.38
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,672.02,539.87
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,727.07,576.84
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,778.36,610.17
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,826.32,640.53
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,872.81,669.28
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,912.17,692.87
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,949.24,714.64
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,972.38,726.8
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,1000.84,742.59
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,1022.39,754.24
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,1040.59,763.77
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,1052.24,768.94
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,1060.28,771.9
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,1062.12,771.6
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,1060.21,769.04
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,1052.51,762.41
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,1041.08,753.55
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,1022.66,741.37
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,1000.72,727.01
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,973.1,708.56
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,942.3,688.06
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,907.02,665.35
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,868.87,640.6
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,826.29,612.65
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,781.27,582.78
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,732.76,549.88
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,682.41,513.56
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,628.07,473.37
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,572.61,431.1
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,514.77,385.29
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,453.94,335.93
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,393.51,286.65
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,333.99,236.56
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,273.18,184.72
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,214.6,135.22
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,157.09,89.84
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,102.87,54.6
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,46.54,34.89
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,43.83,32.74
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,40.39,29.76
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,36.83,26.46
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,29.8,19.77
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,22.42,9.68
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,14.3,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,11.41,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,64.19,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,129.68,92.33
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,190.58,149.26
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,261.34,212.07
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,327.29,270.03
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,397.23,329.55
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,461.66,382.27
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,529.12,435.41
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,588.46,480.48
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,648.88,524.91
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,703.25,562.5
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,757.42,598.63
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,804.93,629.26
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,851.1,658.38
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,884.82,678.65
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,920.64,700.26
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,948.51,715.99
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,973.41,729.68
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,995.43,742.3
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,1014.3,752.85
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,1026.2,758.64
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,1034.66,762.31
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,1036.64,762.68
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,1035.01,760.84
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,1017.88,748.93
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,1006.52,741.02
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,991.17,731.51
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,972.35,719.71
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,948.12,704.02
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,920.48,685.96
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,885.82,663.91
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,848.47,639.81
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,806.21,612.24
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,761.81,582.73
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,713.53,548.53
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,663.67,511.72
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,610.34,471.49
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,556.12,429.27
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,498.72,382.54
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,441.51,334.66
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,382.05,285.14
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,323.62,234.97
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,265.5,184.12
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,205.43,132.45
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,150.0,88.12
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,98.14,54.17
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,50.62,39.21
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,48.01,37.06
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,42.67,32.3
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,37.01,27.02
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,29.54,19.77
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,21.66,8.07
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,13.82,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
