Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,22,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,20,5,45,44.5,5.5,2.15,10.3,6.0,0.0,0.0
2018,9,20,6,0,89.0,11.0,2.2,10.6,12.0,37.77,0.0
2018,9,20,6,15,243.5,23.5,2.4,11.5,46.0,129.26,52.05
2018,9,20,6,30,398.0,36.0,2.6,12.4,80.0,229.75,177.27
2018,9,20,6,45,494.0,44.0,2.75,13.3,128.5,306.82,247.87
2018,9,20,7,0,590.0,52.0,2.9,14.2,177.0,393.14,322.82
2018,9,20,7,15,648.5,57.5,2.9,15.05,229.5,463.43,382.12
2018,9,20,7,30,707.0,63.0,2.9,15.9,282.0,534.62,439.52
2018,9,20,7,45,746.0,67.5,2.9,16.7,335.0,598.72,488.84
2018,9,20,8,0,785.0,72.0,2.9,17.5,388.0,664.0,535.67
2018,9,20,8,15,812.0,75.5,2.8,18.3,438.0,719.76,572.87
2018,9,20,8,30,839.0,79.0,2.7,19.1,488.0,774.87,608.38
2018,9,20,8,45,859.0,81.5,2.6,19.85,534.5,821.97,637.18
2018,9,20,9,0,879.0,84.0,2.5,20.6,581.0,860.11,659.0
2018,9,20,9,15,894.5,85.5,2.4,21.35,622.5,897.82,680.07
2018,9,20,9,30,910.0,87.0,2.3,22.1,664.0,932.92,698.88
2018,9,20,9,45,922.0,88.0,2.25,22.85,699.5,961.32,713.37
2018,9,20,10,0,934.0,89.0,2.2,23.6,735.0,986.48,725.63
2018,9,20,10,15,941.5,90.5,2.1,24.3,763.5,1004.5,732.75
2018,9,20,10,30,949.0,92.0,2.0,25.0,792.0,1018.81,737.49
2018,9,20,10,45,954.0,92.5,1.95,25.7,812.5,1025.77,738.23
2018,9,20,11,0,959.0,93.0,1.9,26.4,833.0,1028.82,736.71
2018,9,20,11,15,962.5,93.5,1.85,27.0,846.0,1026.49,732.29
2018,9,20,11,30,966.0,94.0,1.8,27.6,859.0,1020.19,725.6
2018,9,20,11,45,968.0,94.0,1.75,28.2,864.0,1007.98,715.44
2018,9,20,12,0,970.0,94.0,1.7,28.8,869.0,991.89,703.1
2018,9,20,12,15,970.0,93.5,1.7,29.1,865.5,969.64,688.59
2018,9,20,12,30,970.0,93.0,1.7,29.4,862.0,943.73,671.92
2018,9,20,12,45,967.5,92.5,1.75,29.7,850.0,912.17,652.3
2018,9,20,13,0,965.0,92.0,1.8,30.0,838.0,877.32,630.52
2018,9,20,13,15,960.5,91.5,1.85,30.1,818.0,837.81,606.06
2018,9,20,13,30,956.0,91.0,1.9,30.2,798.0,795.5,579.51
2018,9,20,13,45,949.0,89.5,1.9,30.3,770.0,747.86,548.69
2018,9,20,14,0,942.0,88.0,1.9,30.4,742.0,698.06,514.18
2018,9,20,14,15,932.0,86.5,1.95,30.3,707.5,644.54,476.39
2018,9,20,14,30,922.0,85.0,2.0,30.2,673.0,589.63,436.32
2018,9,20,14,45,909.0,83.0,2.05,30.15,632.0,531.62,392.51
2018,9,20,15,0,896.0,81.0,2.1,30.1,591.0,473.07,346.69
2018,9,20,15,15,877.5,78.0,2.1,30.1,544.5,411.22,296.71
2018,9,20,15,30,859.0,75.0,2.1,30.1,498.0,347.42,243.88
2018,9,20,15,45,834.0,72.0,2.15,29.55,448.0,285.07,191.79
2018,9,20,16,0,809.0,69.0,2.2,29.0,398.0,224.78,141.22
2018,9,20,16,15,773.0,64.5,1.95,27.9,345.0,163.96,92.98
2018,9,20,16,30,737.0,60.0,1.7,26.8,292.0,107.15,53.92
2018,9,20,16,45,681.0,55.0,1.45,25.75,239.0,53.84,30.52
2018,9,20,17,0,625.0,50.0,1.2,24.7,186.0,36.49,25.71
2018,9,20,17,15,532.5,43.0,1.25,23.45,136.5,32.63,22.23
2018,9,20,17,30,440.0,36.0,1.3,22.2,87.0,28.75,18.33
2018,9,20,17,45,283.5,24.5,1.35,20.9,51.0,20.29,6.13
2018,9,20,18,0,127.0,13.0,1.4,19.6,15.0,12.39,0.0
2018,9,20,18,15,63.5,6.5,1.5,19.1,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,21,5,45,47.5,5.0,1.25,11.15,5.5,0.0,0.0
2018,9,21,6,0,95.0,10.0,1.2,11.3,11.0,38.61,0.0
2018,9,21,6,15,253.0,21.5,1.4,12.35,44.5,130.05,41.54
2018,9,21,6,30,411.0,33.0,1.6,13.4,78.0,231.99,176.95
2018,9,21,6,45,505.5,41.0,1.8,14.45,126.0,308.51,246.84
2018,9,21,7,0,600.0,49.0,2.0,15.5,174.0,394.38,320.58
2018,9,21,7,15,657.5,54.5,1.95,16.3,226.5,461.02,376.2
2018,9,21,7,30,715.0,60.0,1.9,17.1,279.0,535.54,435.03
2018,9,21,7,45,752.5,64.0,1.85,17.9,331.0,598.23,482.0
2018,9,21,8,0,790.0,68.0,1.8,18.7,383.0,661.97,526.12
2018,9,21,8,15,816.0,71.5,1.85,19.6,433.0,717.04,562.44
2018,9,21,8,30,842.0,75.0,1.9,20.5,483.0,771.4,597.25
2018,9,21,8,45,861.0,77.5,1.9,21.4,529.0,810.87,620.37
2018,9,21,9,0,880.0,80.0,1.9,22.3,575.0,854.99,646.26
2018,9,21,9,15,893.0,83.0,1.9,23.2,616.0,892.26,666.95
2018,9,21,9,30,906.0,86.0,1.9,24.1,657.0,926.77,685.5
2018,9,21,9,45,915.0,87.0,1.95,25.0,690.5,952.23,698.48
2018,9,21,10,0,924.0,88.0,2.0,25.9,724.0,974.38,709.35
2018,9,21,10,15,931.0,89.5,2.05,26.6,752.0,991.72,717.71
2018,9,21,10,30,938.0,91.0,2.1,27.3,780.0,1005.39,723.84
2018,9,21,10,45,942.0,92.5,2.15,27.95,800.0,1012.4,726.03
2018,9,21,11,0,946.0,94.0,2.2,28.6,820.0,1015.54,725.95
2018,9,21,11,15,949.0,94.5,2.3,28.95,832.5,1012.69,723.69
2018,9,21,11,30,952.0,95.0,2.4,29.3,845.0,1005.93,719.13
2018,9,21,11,45,952.5,95.5,2.5,29.6,849.0,992.96,710.88
2018,9,21,12,0,953.0,96.0,2.6,29.9,853.0,976.19,700.32
2018,9,21,12,15,950.0,96.5,2.75,30.0,848.0,952.59,686.38
2018,9,21,12,30,947.0,97.0,2.9,30.1,843.0,925.52,670.13
2018,9,21,12,45,941.5,97.0,3.05,30.15,829.5,892.52,649.95
2018,9,21,13,0,936.0,97.0,3.2,30.2,816.0,856.49,627.56
2018,9,21,13,15,930.5,96.5,3.3,30.15,796.0,817.13,602.62
2018,9,21,13,30,925.0,96.0,3.4,30.1,776.0,775.14,575.6
2018,9,21,13,45,917.0,95.0,3.5,30.0,748.5,728.51,545.09
2018,9,21,14,0,909.0,94.0,3.6,29.9,721.0,679.88,510.46
2018,9,21,14,15,898.0,92.5,3.65,29.6,686.5,627.24,472.16
2018,9,21,14,30,887.0,91.0,3.7,29.3,652.0,573.39,431.76
2018,9,21,14,45,872.5,88.5,3.75,29.05,611.0,515.92,387.27
2018,9,21,15,0,858.0,86.0,3.8,28.8,570.0,456.62,339.95
2018,9,21,15,15,838.5,83.0,3.8,28.8,524.5,395.98,289.77
2018,9,21,15,30,819.0,80.0,3.8,28.8,479.0,336.24,239.04
2018,9,21,15,45,792.0,76.5,3.85,27.75,429.5,275.29,187.71
2018,9,21,16,0,765.0,73.0,3.9,26.7,380.0,216.72,138.27
2018,9,21,16,15,727.5,68.5,3.8,25.75,328.5,158.46,91.71
2018,9,21,16,30,690.0,64.0,3.7,24.8,277.0,104.48,54.67
2018,9,21,16,45,632.5,57.5,3.65,23.9,225.0,49.14,29.16
2018,9,21,17,0,575.0,51.0,3.6,23.0,173.0,37.49,26.73
2018,9,21,17,15,481.0,43.0,3.45,21.75,125.5,32.82,22.5
2018,9,21,17,30,387.0,35.0,3.3,20.5,78.0,28.04,17.71
2018,9,21,17,45,237.0,22.5,3.2,19.3,44.5,18.55,2.99
2018,9,21,18,0,87.0,10.0,3.1,18.1,11.0,9.53,0.0
2018,9,21,18,15,43.5,5.0,3.15,17.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,22,5,45,38.0,4.5,2.05,8.65,5.0,0.0,0.0
2018,9,22,6,0,76.0,9.0,2.2,8.8,10.0,31.82,0.0
2018,9,22,6,15,223.5,22.0,2.3,9.45,42.0,118.8,26.03
2018,9,22,6,30,371.0,35.0,2.4,10.1,74.0,217.03,167.16
2018,9,22,6,45,470.5,43.0,2.55,10.75,121.0,294.1,239.18
2018,9,22,7,0,570.0,51.0,2.7,11.4,168.0,380.76,315.5
2018,9,22,7,15,631.5,56.5,2.65,12.25,220.0,451.56,375.88
2018,9,22,7,30,693.0,62.0,2.6,13.1,272.0,523.53,434.49
2018,9,22,7,45,734.0,66.0,2.55,13.95,324.5,587.56,484.06
2018,9,22,8,0,775.0,70.0,2.5,14.8,377.0,652.94,531.21
2018,9,22,8,15,802.5,73.5,2.45,15.7,427.0,708.47,568.58
2018,9,22,8,30,830.0,77.0,2.4,16.6,477.0,763.43,604.31
2018,9,22,8,45,850.5,79.5,2.4,17.5,523.0,810.43,633.64
2018,9,22,9,0,871.0,82.0,2.4,18.4,569.0,848.57,656.1
2018,9,22,9,15,883.5,85.0,2.45,19.3,609.5,885.04,677.49
2018,9,22,9,30,896.0,88.0,2.5,20.2,650.0,918.76,696.7
2018,9,22,9,45,904.0,91.0,2.5,21.1,684.0,945.34,710.45
2018,9,22,10,0,912.0,94.0,2.5,22.0,718.0,968.57,721.91
2018,9,22,10,15,920.5,94.5,2.6,22.7,746.0,985.89,730.96
2018,9,22,10,30,929.0,95.0,2.7,23.4,774.0,999.61,737.77
2018,9,22,10,45,935.0,96.0,2.85,24.1,795.0,1007.79,741.52
2018,9,22,11,0,941.0,97.0,3.0,24.8,816.0,1012.14,742.89
2018,9,22,11,15,944.5,98.0,3.1,25.35,829.0,1010.21,740.3
2018,9,22,11,30,948.0,99.0,3.2,25.9,842.0,1004.38,735.34
2018,9,22,11,45,949.5,98.5,3.35,26.5,846.0,991.16,725.92
2018,9,22,12,0,951.0,98.0,3.5,27.1,850.0,974.15,714.12
2018,9,22,12,15,953.0,96.5,3.6,27.35,847.0,952.79,700.15
2018,9,22,12,30,955.0,95.0,3.7,27.6,844.0,927.76,683.79
2018,9,22,12,45,956.5,92.5,3.8,27.85,833.0,897.68,664.03
2018,9,22,13,0,958.0,90.0,3.9,28.1,822.0,864.16,641.89
2018,9,22,13,15,908.0,107.5,3.95,28.0,787.0,808.37,604.98
2018,9,22,13,30,858.0,125.0,4.0,27.9,752.0,755.69,569.83
2018,9,22,13,45,862.5,117.5,4.05,27.8,728.0,712.82,539.96
2018,9,22,14,0,867.0,110.0,4.1,27.7,704.0,667.17,506.87
2018,9,22,14,15,889.5,96.0,4.1,27.45,679.5,622.72,474.03
2018,9,22,14,30,912.0,82.0,4.1,27.2,655.0,575.23,437.66
2018,9,22,14,45,898.0,80.0,4.1,26.95,614.0,517.27,391.97
2018,9,22,15,0,884.0,78.0,4.1,26.7,573.0,458.91,344.5
2018,9,22,15,15,865.0,75.5,4.1,26.7,527.0,398.09,293.42
2018,9,22,15,30,846.0,73.0,4.1,26.7,481.0,335.41,239.69
2018,9,22,15,45,820.5,70.0,3.95,25.85,431.5,273.83,186.84
2018,9,22,16,0,795.0,67.0,3.8,25.0,382.0,214.42,135.97
2018,9,22,16,15,758.5,62.5,3.65,24.2,329.5,154.61,87.9
2018,9,22,16,30,722.0,58.0,3.5,23.4,277.0,98.91,49.91
2018,9,22,16,45,664.0,53.0,3.3,22.55,225.0,46.91,35.07
2018,9,22,17,0,606.0,48.0,3.1,21.7,173.0,35.24,24.92
2018,9,22,17,15,507.5,40.5,3.0,20.5,124.5,30.88,20.91
2018,9,22,17,30,409.0,33.0,2.9,19.3,76.0,26.44,16.3
2018,9,22,17,45,249.5,21.5,2.8,18.1,43.5,17.84,0.0
2018,9,22,18,0,90.0,10.0,2.7,16.9,11.0,9.53,0.0
2018,9,22,18,15,45.0,5.0,2.9,16.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,23,5,45,40.5,5.0,3.35,9.85,5.0,0.0,0.0
2018,9,23,6,0,81.0,10.0,3.5,9.9,10.0,34.27,0.0
2018,9,23,6,15,235.5,21.5,3.55,10.45,41.5,121.68,10.94
2018,9,23,6,30,390.0,33.0,3.6,11.0,73.0,222.8,170.37
2018,9,23,6,45,489.0,40.5,3.7,11.6,120.0,299.65,243.34
2018,9,23,7,0,588.0,48.0,3.8,12.2,167.0,386.15,320.06
2018,9,23,7,15,647.0,53.5,3.75,12.9,219.0,452.76,377.94
2018,9,23,7,30,706.0,59.0,3.7,13.6,271.0,527.5,439.62
2018,9,23,7,45,744.0,63.0,3.65,14.35,322.5,589.93,488.82
2018,9,23,8,0,782.0,67.0,3.6,15.1,374.0,653.46,535.41
2018,9,23,8,15,808.0,70.0,3.5,15.8,423.0,707.4,572.61
2018,9,23,8,30,834.0,73.0,3.4,16.5,472.0,760.64,608.17
2018,9,23,8,45,853.5,76.0,3.35,17.2,518.0,800.69,633.37
2018,9,23,9,0,873.0,79.0,3.3,17.9,564.0,845.42,661.47
2018,9,23,9,15,888.0,80.5,3.3,18.75,604.5,882.26,683.31
2018,9,23,9,30,903.0,82.0,3.3,19.6,645.0,916.49,703.04
2018,9,23,9,45,914.0,83.0,3.3,20.4,679.5,943.56,717.76
2018,9,23,10,0,925.0,84.0,3.3,21.2,714.0,967.38,730.21
2018,9,23,10,15,933.0,84.5,3.3,21.9,741.5,984.35,738.3
2018,9,23,10,30,941.0,85.0,3.3,22.6,769.0,997.68,744.06
2018,9,23,10,45,946.5,86.0,3.35,23.3,789.5,1005.43,746.61
2018,9,23,11,0,952.0,87.0,3.4,24.0,810.0,1009.29,746.75
2018,9,23,11,15,955.0,87.5,3.45,24.55,822.5,1006.29,742.98
2018,9,23,11,30,958.0,88.0,3.5,25.1,835.0,999.35,736.82
2018,9,23,11,45,959.5,87.5,3.6,25.65,839.0,986.02,726.95
2018,9,23,12,0,961.0,87.0,3.7,26.2,843.0,968.86,714.69
2018,9,23,12,15,961.0,86.5,3.85,26.3,839.0,946.6,700.68
2018,9,23,12,30,961.0,86.0,4.0,26.4,835.0,920.73,684.21
2018,9,23,12,45,959.5,85.0,4.1,26.5,823.0,889.57,663.84
2018,9,23,13,0,958.0,84.0,4.2,26.6,811.0,855.11,641.13
2018,9,23,13,15,953.5,83.0,4.3,26.45,791.0,815.22,615.12
2018,9,23,13,30,949.0,82.0,4.4,26.3,771.0,772.58,586.91
2018,9,23,13,45,942.5,80.5,4.45,26.15,743.5,725.51,555.04
2018,9,23,14,0,936.0,79.0,4.5,26.0,716.0,676.27,519.03
2018,9,23,14,15,873.5,94.5,4.5,25.7,665.5,608.98,468.19
2018,9,23,14,30,811.0,110.0,4.5,25.4,615.0,544.97,418.71
2018,9,23,14,45,852.0,91.0,4.45,25.05,591.0,501.58,383.76
2018,9,23,15,0,893.0,72.0,4.4,24.7,567.0,454.02,343.72
2018,9,23,15,15,874.0,70.0,4.4,24.7,521.5,393.26,291.96
2018,9,23,15,30,855.0,68.0,4.4,24.7,476.0,333.22,239.56
2018,9,23,15,45,830.5,65.0,4.25,23.8,426.5,268.86,183.91
2018,9,23,16,0,806.0,62.0,4.1,22.9,377.0,209.16,132.32
2018,9,23,16,15,770.5,58.0,4.0,22.1,325.5,149.42,84.02
2018,9,23,16,30,735.0,54.0,3.9,21.3,274.0,93.63,46.25
2018,9,23,16,45,678.0,49.0,3.75,20.5,221.5,41.02,30.24
2018,9,23,17,0,621.0,44.0,3.6,19.7,169.0,35.11,25.0
2018,9,23,17,15,522.5,37.5,3.4,18.55,121.5,31.12,21.25
2018,9,23,17,30,424.0,31.0,3.2,17.4,74.0,24.82,14.88
2018,9,23,17,45,259.0,20.5,3.0,16.25,42.0,17.13,0.0
2018,9,23,18,0,94.0,10.0,2.8,15.1,10.0,9.53,0.0
2018,9,23,18,15,47.0,5.0,2.8,14.5,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.95,8.65,5.0,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.9,8.9,10.0,38.2,0.0
2018,9,24,6,15,261.0,20.5,0.95,9.7,42.0,129.05,0.0
2018,9,24,6,30,428.0,31.0,1.0,10.5,74.0,236.35,178.35
2018,9,24,6,45,528.5,38.0,1.05,11.25,122.5,314.92,252.42
2018,9,24,7,0,629.0,45.0,1.1,12.0,171.0,399.65,325.84
2018,9,24,7,15,688.0,50.0,1.05,12.85,224.0,471.63,385.46
2018,9,24,7,30,747.0,55.0,1.0,13.7,277.0,547.52,444.78
2018,9,24,7,45,785.0,58.0,0.95,14.5,329.5,610.38,491.19
2018,9,24,8,0,823.0,61.0,0.9,15.3,382.0,674.23,534.19
2018,9,24,8,15,848.5,64.0,0.95,16.55,432.0,723.18,564.91
2018,9,24,8,30,874.0,67.0,1.0,17.8,482.0,777.08,598.23
2018,9,24,8,45,892.0,69.0,1.1,19.1,528.0,822.43,625.22
2018,9,24,9,0,910.0,71.0,1.2,20.4,574.0,865.77,650.35
2018,9,24,9,15,922.5,73.5,1.2,21.6,615.0,902.59,669.46
2018,9,24,9,30,935.0,76.0,1.2,22.8,656.0,936.52,686.35
2018,9,24,9,45,943.5,77.5,1.2,24.0,690.0,962.44,697.85
2018,9,24,10,0,952.0,79.0,1.2,25.2,724.0,984.91,707.13
2018,9,24,10,15,959.0,80.5,1.1,25.85,752.0,1002.35,712.99
2018,9,24,10,30,966.0,82.0,1.0,26.5,780.0,1015.99,716.45
2018,9,24,10,45,970.5,82.5,0.9,27.15,800.0,1022.21,715.38
2018,9,24,11,0,975.0,83.0,0.8,27.8,820.0,1024.45,712.05
2018,9,24,11,15,977.5,83.5,0.75,28.2,832.0,1020.79,707.11
2018,9,24,11,30,980.0,84.0,0.7,28.6,844.0,1013.12,700.02
2018,9,24,11,45,981.5,84.0,0.65,29.05,848.5,999.98,689.74
2018,9,24,12,0,983.0,84.0,0.6,29.5,853.0,982.93,677.36
2018,9,24,12,15,981.5,84.0,0.7,29.7,848.5,959.36,665.08
2018,9,24,12,30,980.0,84.0,0.8,29.9,844.0,932.17,650.5
2018,9,24,12,45,976.0,84.0,0.9,30.15,831.0,899.39,632.13
2018,9,24,13,0,972.0,84.0,1.0,30.4,818.0,863.39,611.47
2018,9,24,13,15,967.5,83.0,1.15,30.45,797.5,822.94,588.73
2018,9,24,13,30,963.0,82.0,1.3,30.5,777.0,779.69,563.52
2018,9,24,13,45,955.5,81.5,1.45,30.5,749.0,732.32,534.96
2018,9,24,14,0,948.0,81.0,1.6,30.5,721.0,682.81,501.77
2018,9,24,14,15,938.0,79.0,1.7,30.4,686.0,628.46,463.7
2018,9,24,14,30,928.0,77.0,1.8,30.3,651.0,572.74,423.16
2018,9,24,14,45,914.0,75.0,1.95,30.15,609.5,513.99,379.07
2018,9,24,15,0,900.0,73.0,2.1,30.0,568.0,454.83,332.79
2018,9,24,15,15,881.0,71.0,2.1,30.0,522.0,393.68,282.8
2018,9,24,15,30,862.0,69.0,2.1,30.0,476.0,333.23,232.0
2018,9,24,15,45,836.0,66.0,2.25,29.25,426.0,268.17,177.85
2018,9,24,16,0,810.0,63.0,2.4,28.5,376.0,207.9,127.54
2018,9,24,16,15,772.0,59.5,2.2,27.35,323.5,148.14,81.03
2018,9,24,16,30,734.0,56.0,2.0,26.2,271.0,92.65,45.22
2018,9,24,16,45,673.5,50.5,1.8,25.0,218.0,39.87,28.64
2018,9,24,17,0,613.0,45.0,1.6,23.8,165.0,36.29,25.54
2018,9,24,17,15,511.0,38.0,1.8,22.55,117.5,29.15,19.13
2018,9,24,17,30,409.0,31.0,2.0,21.3,70.0,25.11,14.54
2018,9,24,17,45,237.5,19.0,2.15,20.0,38.5,15.88,0.0
2018,9,24,18,0,66.0,7.0,2.3,18.7,7.0,6.67,0.0
2018,9,24,18,15,33.0,3.5,2.65,18.0,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,25,5,45,33.0,3.5,1.6,8.25,3.5,0.0,0.0
2018,9,25,6,0,66.0,7.0,1.5,8.4,7.0,26.78,0.0
2018,9,25,6,15,235.5,19.0,1.65,9.1,38.5,117.73,0.0
2018,9,25,6,30,405.0,31.0,1.8,9.8,70.0,226.57,170.68
2018,9,25,6,45,505.5,38.0,1.9,10.5,117.0,303.86,245.44
2018,9,25,7,0,606.0,45.0,2.0,11.2,164.0,387.09,319.1
2018,9,25,7,15,665.5,50.0,1.8,12.05,216.0,458.14,379.08
2018,9,25,7,30,725.0,55.0,1.6,12.9,268.0,533.16,438.69
2018,9,25,7,45,764.0,59.0,1.45,13.8,320.5,596.83,486.27
2018,9,25,8,0,803.0,63.0,1.3,14.7,373.0,661.66,530.43
2018,9,25,8,15,829.5,65.5,1.25,15.7,422.5,715.95,565.2
2018,9,25,8,30,856.0,68.0,1.2,16.7,472.0,763.08,593.64
2018,9,25,8,45,875.0,70.5,1.15,17.7,518.0,809.15,620.42
2018,9,25,9,0,894.0,73.0,1.1,18.7,564.0,853.32,645.05
2018,9,25,9,15,907.0,75.0,1.1,19.7,604.5,889.42,664.39
2018,9,25,9,30,920.0,77.0,1.1,20.7,645.0,922.71,681.62
2018,9,25,9,45,929.5,79.0,1.15,21.65,679.5,949.76,695.56
2018,9,25,10,0,939.0,81.0,1.2,22.6,714.0,973.42,707.33
2018,9,25,10,15,946.5,82.0,1.3,23.45,741.5,990.48,716.03
2018,9,25,10,30,954.0,83.0,1.4,24.3,769.0,1003.81,722.5
2018,9,25,10,45,958.5,84.0,1.5,25.15,789.0,1010.45,724.85
2018,9,25,11,0,963.0,85.0,1.6,26.0,809.0,1013.17,724.89
2018,9,25,11,15,966.0,85.5,1.65,26.75,821.5,1009.92,720.91
2018,9,25,11,30,969.0,86.0,1.7,27.5,834.0,1002.71,714.65
2018,9,25,11,45,970.0,86.0,1.75,28.25,837.5,989.15,704.58
2018,9,25,12,0,971.0,86.0,1.8,29.0,841.0,971.73,692.27
2018,9,25,12,15,969.0,86.5,1.85,29.4,836.5,948.43,677.32
2018,9,25,12,30,967.0,87.0,1.9,29.8,832.0,921.55,660.17
2018,9,25,12,45,963.5,87.0,2.0,30.15,819.5,889.46,640.29
2018,9,25,13,0,960.0,87.0,2.1,30.5,807.0,854.16,618.18
2018,9,25,13,15,955.0,86.0,2.2,30.6,786.5,813.67,593.03
2018,9,25,13,30,950.0,85.0,2.3,30.7,766.0,770.46,565.72
2018,9,25,13,45,942.5,84.0,2.45,30.75,738.0,723.06,535.3
2018,9,25,14,0,935.0,83.0,2.6,30.8,710.0,673.57,500.61
2018,9,25,14,15,924.5,81.5,2.7,30.6,675.0,620.0,462.11
2018,9,25,14,30,914.0,80.0,2.8,30.4,640.0,565.13,421.3
2018,9,25,14,45,899.5,78.0,2.95,30.25,599.0,506.84,376.53
2018,9,25,15,0,885.0,76.0,3.1,30.1,558.0,448.22,329.81
2018,9,25,15,15,865.5,73.5,3.1,30.1,512.0,387.26,279.41
2018,9,25,15,30,846.0,71.0,3.1,30.1,466.0,324.56,226.5
2018,9,25,15,45,818.0,68.0,3.35,29.05,416.0,262.58,174.62
2018,9,25,16,0,790.0,65.0,3.6,28.0,366.0,203.08,124.97
2018,9,25,16,15,749.5,61.0,3.65,26.85,313.5,143.91,79.08
2018,9,25,16,30,709.0,57.0,3.7,25.7,261.0,89.35,44.33
2018,9,25,16,45,647.0,51.5,3.8,24.55,209.0,40.27,29.02
2018,9,25,17,0,585.0,46.0,3.9,23.4,157.0,34.22,23.76
2018,9,25,17,15,480.5,38.0,3.95,22.0,110.5,29.37,19.28
2018,9,25,17,30,376.0,30.0,4.0,20.6,64.0,24.41,13.63
2018,9,25,17,45,216.0,18.5,4.05,19.25,35.0,17.63,0.0
2018,9,25,18,0,56.0,7.0,4.1,17.9,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,4.0,17.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,26,5,45,29.0,3.0,1.75,9.0,3.0,0.0,0.0
2018,9,26,6,0,58.0,6.0,1.8,9.2,6.0,5.72,0.0
2018,9,26,6,15,216.5,18.0,2.0,9.85,35.5,109.14,0.0
2018,9,26,6,30,375.0,30.0,2.2,10.5,65.0,212.95,158.58
2018,9,26,6,45,475.5,38.0,2.45,11.2,111.5,289.54,233.59
2018,9,26,7,0,576.0,46.0,2.7,11.9,158.0,376.22,310.4
2018,9,26,7,15,472.5,69.0,2.55,12.8,178.5,373.48,310.66
2018,9,26,7,30,369.0,92.0,2.4,13.7,199.0,356.01,296.45
2018,9,26,7,45,339.0,116.0,2.25,14.55,228.5,380.96,315.5
2018,9,26,8,0,309.0,140.0,2.1,15.4,258.0,389.71,320.51
2018,9,26,8,15,467.5,129.5,2.0,16.4,335.0,519.09,421.94
2018,9,26,8,30,626.0,119.0,1.9,17.4,412.0,653.32,521.05
2018,9,26,8,45,749.0,98.0,1.75,18.35,482.5,744.99,581.67
2018,9,26,9,0,872.0,77.0,1.6,19.3,553.0,838.26,640.63
2018,9,26,9,15,864.5,86.5,1.5,20.3,587.5,864.83,652.34
2018,9,26,9,30,857.0,96.0,1.4,21.3,622.0,895.19,666.96
2018,9,26,9,45,858.5,102.5,1.3,22.3,653.5,918.96,676.79
2018,9,26,10,0,860.0,109.0,1.2,23.3,685.0,939.2,684.15
2018,9,26,10,15,845.5,120.0,1.2,24.25,705.0,945.98,684.6
2018,9,26,10,30,831.0,131.0,1.2,25.2,725.0,948.69,682.76
2018,9,26,10,45,838.5,132.0,1.15,26.15,745.5,957.25,683.98
2018,9,26,11,0,846.0,133.0,1.1,27.1,766.0,962.26,682.97
2018,9,26,11,15,825.5,145.5,1.1,27.95,771.0,949.89,672.46
2018,9,26,11,30,805.0,158.0,1.1,28.8,776.0,933.96,660.13
2018,9,26,11,45,798.0,162.0,1.15,29.6,777.0,918.35,649.12
2018,9,26,12,0,791.0,166.0,1.2,30.4,778.0,899.62,636.22
2018,9,26,12,15,846.5,140.0,1.2,31.0,791.5,901.64,636.25
2018,9,26,12,30,902.0,114.0,1.2,31.6,805.0,892.09,628.94
2018,9,26,12,45,878.5,121.5,1.2,32.2,786.0,852.79,603.19
2018,9,26,13,0,855.0,129.0,1.2,32.8,767.0,816.14,579.38
2018,9,26,13,15,816.5,140.0,1.2,32.9,736.0,765.2,547.38
2018,9,26,13,30,778.0,151.0,1.2,33.0,705.0,715.34,514.4
2018,9,26,13,45,783.0,141.5,1.2,33.15,681.0,672.56,485.71
2018,9,26,14,0,788.0,132.0,1.2,33.3,657.0,628.44,455.25
2018,9,26,14,15,722.0,143.0,1.25,33.2,605.0,560.42,407.78
2018,9,26,14,30,656.0,154.0,1.3,33.1,553.0,496.68,362.2
2018,9,26,14,45,741.0,122.0,1.35,33.05,544.5,468.77,340.74
2018,9,26,15,0,826.0,90.0,1.4,33.0,536.0,432.32,310.9
2018,9,26,15,15,806.5,85.5,1.4,33.0,490.0,372.18,262.82
2018,9,26,15,30,787.0,81.0,1.4,33.0,444.0,313.06,214.37
2018,9,26,15,45,755.5,77.5,1.65,32.15,395.0,253.26,165.97
2018,9,26,16,0,724.0,74.0,1.9,31.3,346.0,196.47,120.07
2018,9,26,16,15,666.5,70.5,1.95,29.95,292.5,136.56,75.63
2018,9,26,16,30,609.0,67.0,2.0,28.6,239.0,86.24,45.13
2018,9,26,16,45,539.5,59.5,2.05,27.25,189.0,43.5,31.39
2018,9,26,17,0,470.0,52.0,2.1,25.9,139.0,39.64,28.04
2018,9,26,17,15,371.0,41.5,2.65,24.55,96.5,32.8,21.84
2018,9,26,17,30,272.0,31.0,3.2,23.2,54.0,25.66,13.87
2018,9,26,17,45,152.5,18.0,3.7,21.9,29.0,17.16,0.0
2018,9,26,18,0,33.0,5.0,4.2,20.6,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.2,19.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,2.35,9.55,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,2.4,9.6,5.0,4.77,0.0
2018,9,27,6,15,146.0,19.0,2.55,10.1,30.5,70.12,0.0
2018,9,27,6,30,256.0,33.0,2.7,10.6,56.0,167.34,122.92
2018,9,27,6,45,392.0,41.5,2.85,11.1,103.5,254.24,205.27
2018,9,27,7,0,528.0,50.0,3.0,11.6,151.0,355.72,294.25
2018,9,27,7,15,592.0,56.5,2.9,12.4,201.5,426.61,355.39
2018,9,27,7,30,656.0,63.0,2.8,13.2,252.0,502.28,417.61
2018,9,27,7,45,697.5,68.0,2.7,14.0,303.0,565.33,467.02
2018,9,27,8,0,739.0,73.0,2.6,14.8,354.0,626.73,512.37
2018,9,27,8,15,767.0,76.5,2.55,15.65,402.0,680.8,549.44
2018,9,27,8,30,795.0,80.0,2.5,16.5,450.0,734.36,584.92
2018,9,27,8,45,815.5,83.5,2.4,17.35,495.0,780.94,613.94
2018,9,27,9,0,836.0,87.0,2.3,18.2,540.0,825.81,640.92
2018,9,27,9,15,812.5,102.0,2.3,19.1,569.0,844.05,649.37
2018,9,27,9,30,789.0,117.0,2.3,20.0,598.0,857.5,654.74
2018,9,27,9,45,759.5,134.0,2.25,20.85,618.0,868.39,658.13
2018,9,27,10,0,730.0,151.0,2.2,21.7,638.0,870.41,655.59
2018,9,27,10,15,661.5,185.0,2.25,22.45,639.5,850.46,639.52
2018,9,27,10,30,593.0,219.0,2.3,23.2,641.0,824.67,618.93
2018,9,27,10,45,580.5,233.0,2.35,23.9,655.5,822.94,615.53
2018,9,27,11,0,568.0,247.0,2.4,24.6,670.0,822.95,613.06
2018,9,27,11,15,611.0,232.5,2.45,25.1,693.5,845.44,627.91
2018,9,27,11,30,654.0,218.0,2.5,25.6,717.0,861.38,638.2
2018,9,27,11,45,586.5,248.0,2.55,26.1,697.0,815.08,603.97
2018,9,27,12,0,519.0,278.0,2.6,26.6,677.0,772.31,572.36
2018,9,27,12,15,607.5,241.0,2.65,26.85,705.5,799.08,592.67
2018,9,27,12,30,696.0,204.0,2.7,27.1,734.0,817.68,606.73
2018,9,27,12,45,803.0,152.0,2.75,27.3,754.0,825.03,612.0
2018,9,27,13,0,910.0,100.0,2.8,27.5,774.0,822.7,610.66
2018,9,27,13,15,907.5,97.5,2.9,27.4,754.5,784.1,585.78
2018,9,27,13,30,905.0,95.0,3.0,27.3,735.0,742.79,558.97
2018,9,27,13,45,869.0,103.0,3.1,27.2,698.5,687.09,520.25
2018,9,27,14,0,833.0,111.0,3.2,27.1,662.0,633.1,480.81
2018,9,27,14,15,772.0,122.5,3.35,26.75,612.5,567.22,432.19
2018,9,27,14,30,711.0,134.0,3.5,26.4,563.0,504.12,384.38
2018,9,27,14,45,723.5,119.0,3.65,26.0,530.0,455.21,346.13
2018,9,27,15,0,736.0,104.0,3.8,25.6,497.0,403.79,304.24
2018,9,27,15,15,694.5,104.5,3.8,25.6,450.0,345.07,255.24
2018,9,27,15,30,653.0,105.0,3.8,25.6,403.0,289.94,208.47
2018,9,27,15,45,599.0,101.0,4.25,24.1,351.0,231.76,160.9
2018,9,27,16,0,545.0,97.0,4.7,22.6,299.0,179.52,118.69
2018,9,27,16,15,594.0,78.5,4.8,21.4,268.5,132.68,78.74
2018,9,27,16,30,643.0,60.0,4.9,20.2,238.0,79.96,41.38
2018,9,27,16,45,543.0,53.5,5.05,19.05,182.5,38.68,28.32
2018,9,27,17,0,443.0,47.0,5.2,17.9,127.0,35.39,25.29
2018,9,27,17,15,369.5,37.5,5.2,16.9,89.5,29.32,19.54
2018,9,27,17,30,296.0,28.0,5.2,15.9,52.0,22.99,11.61
2018,9,27,17,45,158.5,16.0,5.2,14.85,27.5,15.25,0.0
2018,9,27,18,0,21.0,4.0,5.2,13.8,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.1,13.45,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,2.75,9.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,9,28,6,15,15.0,11.0,3.0,10.2,12.0,15.82,0.0
2018,9,28,6,30,23.0,20.0,3.2,10.6,22.0,34.26,20.83
2018,9,28,6,45,11.5,32.0,3.4,11.0,33.0,37.27,25.84
2018,9,28,7,0,0.0,44.0,3.6,11.4,44.0,41.21,29.7
2018,9,28,7,15,1.0,52.5,3.65,11.85,53.0,49.58,37.14
2018,9,28,7,30,2.0,61.0,3.7,12.3,62.0,58.2,44.59
2018,9,28,7,45,2.0,59.5,3.7,12.7,60.5,56.65,43.17
2018,9,28,8,0,2.0,58.0,3.7,13.1,59.0,55.33,41.89
2018,9,28,8,15,6.5,99.0,3.7,13.6,102.0,98.85,78.63
2018,9,28,8,30,11.0,140.0,3.7,14.1,145.0,144.79,116.64
2018,9,28,8,45,44.5,181.0,3.65,14.55,204.5,226.0,183.77
2018,9,28,9,0,78.0,222.0,3.6,15.0,264.0,301.23,244.32
2018,9,28,9,15,108.5,246.0,3.65,15.65,309.0,355.13,286.53
2018,9,28,9,30,139.0,270.0,3.7,16.3,354.0,423.75,339.22
2018,9,28,9,45,291.5,254.5,3.75,16.9,443.5,558.41,445.13
2018,9,28,10,0,444.0,239.0,3.8,17.5,533.0,697.9,550.26
2018,9,28,10,15,661.0,171.0,3.9,18.0,628.5,833.21,650.18
2018,9,28,10,30,878.0,103.0,4.0,18.5,724.0,949.31,729.45
2018,9,28,10,45,896.5,98.5,4.1,19.0,747.5,962.22,735.87
2018,9,28,11,0,915.0,94.0,4.2,19.5,771.0,971.53,740.69
2018,9,28,11,15,918.0,94.5,4.3,19.75,782.5,968.19,737.65
2018,9,28,11,30,921.0,95.0,4.4,20.0,794.0,961.07,732.22
2018,9,28,11,45,922.0,95.0,4.5,20.25,797.5,947.82,723.02
2018,9,28,12,0,923.0,95.0,4.6,20.5,801.0,930.91,711.4
2018,9,28,12,15,921.0,95.0,4.7,20.5,796.0,907.78,696.19
2018,9,28,12,30,919.0,95.0,4.8,20.5,791.0,881.28,678.59
2018,9,28,12,45,913.5,95.5,4.85,20.55,778.0,849.21,656.53
2018,9,28,13,0,908.0,96.0,4.9,20.6,765.0,814.23,632.31
2018,9,28,13,15,902.5,95.5,4.95,20.45,745.0,775.51,605.72
2018,9,28,13,30,897.0,95.0,5.0,20.3,725.0,734.27,577.05
2018,9,28,13,45,889.5,93.0,5.05,20.2,697.5,687.89,542.92
2018,9,28,14,0,882.0,91.0,5.1,20.1,670.0,639.61,505.67
2018,9,28,14,15,870.5,89.5,5.2,19.7,636.0,587.88,465.43
2018,9,28,14,30,859.0,88.0,5.3,19.3,602.0,535.08,423.04
2018,9,28,14,45,843.5,86.0,5.35,18.95,562.0,478.24,375.92
2018,9,28,15,0,828.0,84.0,5.4,18.6,522.0,421.69,327.54
2018,9,28,15,15,806.0,80.5,5.4,18.6,476.5,361.65,274.67
2018,9,28,15,30,784.0,77.0,5.4,18.6,431.0,302.91,221.9
2018,9,28,15,45,756.0,73.0,5.4,17.55,383.0,243.88,169.59
2018,9,28,16,0,728.0,69.0,5.4,16.5,335.0,187.45,120.36
2018,9,28,16,15,687.5,64.0,5.35,15.8,285.0,131.58,75.75
2018,9,28,16,30,647.0,59.0,5.3,15.1,235.0,77.0,40.53
2018,9,28,16,45,582.5,52.5,5.2,14.4,185.5,38.18,28.43
2018,9,28,17,0,518.0,46.0,5.1,13.7,136.0,34.9,25.28
2018,9,28,17,15,408.0,37.0,4.85,13.1,93.0,29.19,19.68
2018,9,28,17,30,298.0,28.0,4.6,12.5,50.0,23.32,11.05
2018,9,28,17,45,159.5,15.5,4.4,11.9,26.0,14.77,0.0
2018,9,28,18,0,21.0,3.0,4.2,11.3,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,4.0,11.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,45,24.0,3.0,1.3,8.75,2.5,0.0,0.0
2018,9,29,6,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,9,29,6,15,127.5,16.5,1.65,9.75,25.0,60.94,0.0
2018,9,29,6,30,207.0,27.0,2.0,10.6,45.0,138.0,97.44
2018,9,29,6,45,158.5,47.5,2.3,11.5,66.5,142.59,113.26
2018,9,29,7,0,110.0,68.0,2.6,12.4,88.0,141.1,114.66
2018,9,29,7,15,129.5,82.5,2.6,13.0,113.5,172.01,142.19
2018,9,29,7,30,149.0,97.0,2.6,13.6,139.0,204.93,170.56
2018,9,29,7,45,135.5,122.0,2.6,14.2,166.0,231.16,191.77
2018,9,29,8,0,122.0,147.0,2.6,14.8,193.0,255.46,210.62
2018,9,29,8,15,157.5,170.0,2.5,15.3,237.0,311.84,256.01
2018,9,29,8,30,193.0,193.0,2.4,15.8,281.0,370.21,301.71
2018,9,29,8,45,247.0,206.5,2.25,16.35,331.0,446.73,360.45
2018,9,29,9,0,301.0,220.0,2.1,16.9,381.0,513.16,409.73
2018,9,29,9,15,389.5,211.0,2.1,17.4,435.5,598.79,473.47
2018,9,29,9,30,478.0,202.0,2.1,17.9,490.0,674.49,528.26
2018,9,29,9,45,547.5,194.0,2.1,18.35,541.5,735.49,570.96
2018,9,29,10,0,617.0,186.0,2.1,18.8,593.0,802.52,616.63
2018,9,29,10,15,628.0,192.0,2.2,19.2,620.5,824.12,629.88
2018,9,29,10,30,639.0,198.0,2.3,19.6,648.0,843.03,641.72
2018,9,29,10,45,666.0,193.0,2.45,19.95,673.0,862.34,654.42
2018,9,29,11,0,693.0,188.0,2.6,20.3,698.0,878.64,665.11
2018,9,29,11,15,566.0,238.0,2.65,20.55,658.5,802.55,609.92
2018,9,29,11,30,439.0,288.0,2.7,20.8,619.0,730.33,555.75
2018,9,29,11,45,347.5,324.5,2.8,21.05,587.5,665.44,507.48
2018,9,29,12,0,256.0,361.0,2.9,21.3,556.0,613.19,467.3
2018,9,29,12,15,194.0,358.0,3.0,21.4,505.0,536.62,410.8
2018,9,29,12,30,132.0,355.0,3.1,21.5,454.0,473.19,362.96
2018,9,29,12,45,202.0,346.5,3.2,21.55,495.5,514.06,395.51
2018,9,29,13,0,272.0,338.0,3.3,21.6,537.0,557.44,428.84
2018,9,29,13,15,314.5,319.0,3.4,21.6,543.0,555.96,428.8
2018,9,29,13,30,357.0,300.0,3.5,21.6,549.0,550.63,425.92
2018,9,29,13,45,455.5,252.0,3.6,21.65,557.0,554.89,430.84
2018,9,29,14,0,554.0,204.0,3.7,21.7,565.0,544.61,424.22
2018,9,29,14,15,710.0,144.0,3.8,21.5,581.0,547.49,427.15
2018,9,29,14,30,866.0,84.0,3.9,21.3,597.0,531.87,414.29
2018,9,29,14,45,850.5,81.5,4.0,21.15,557.0,475.16,367.76
2018,9,29,15,0,835.0,79.0,4.1,21.0,517.0,416.85,318.69
2018,9,29,15,15,813.5,76.0,4.1,21.0,471.5,357.18,266.94
2018,9,29,15,30,792.0,73.0,4.1,21.0,426.0,298.73,215.16
2018,9,29,15,45,644.0,88.5,4.2,20.3,354.0,226.73,157.2
2018,9,29,16,0,496.0,104.0,4.3,19.6,282.0,172.51,116.15
2018,9,29,16,15,486.0,88.0,4.2,19.05,240.5,125.14,78.15
2018,9,29,16,30,476.0,72.0,4.1,18.5,199.0,77.82,46.37
2018,9,29,16,45,406.5,62.5,4.0,17.95,154.5,46.88,35.6
2018,9,29,17,0,337.0,53.0,3.9,17.4,110.0,40.21,29.45
2018,9,29,17,15,208.0,39.0,3.65,16.7,70.0,30.13,20.03
2018,9,29,17,30,79.0,25.0,3.4,16.0,30.0,20.69,7.67
2018,9,29,17,45,48.5,14.0,3.15,15.35,16.0,13.34,0.0
2018,9,29,18,0,18.0,3.0,2.9,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.7,14.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
