Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,70.4,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,168.62,115.87
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,246.39,194.69
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,332.74,269.55
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,404.69,330.34
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,481.87,392.56
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,545.76,441.37
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,611.62,489.25
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,663.46,522.6
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,718.85,557.1
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,766.19,584.46
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,812.06,609.88
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,849.71,629.17
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,877.41,641.75
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,887.38,643.98
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,884.49,638.56
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,918.4,661.39
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,941.32,677.41
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,949.39,683.51
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,953.85,687.59
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,913.0,662.99
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,866.32,634.6
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,857.48,631.28
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,845.54,625.19
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,866.86,640.2
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,879.0,648.84
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,838.08,622.41
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,795.41,594.96
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,674.0,510.13
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,555.52,422.74
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,490.25,375.08
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,432.21,331.58
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,387.49,298.58
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,344.84,266.49
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,333.77,258.14
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,312.03,239.88
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,256.85,195.94
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,211.01,160.0
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,168.53,127.6
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,135.26,103.2
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,108.63,82.54
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,84.59,64.15
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,64.37,50.67
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,48.19,36.17
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,31.75,21.15
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,14.85,2.49
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,7.63,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,8.58,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,15.77,5.81
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,26.46,16.53
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,37.17,26.09
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,52.59,39.49
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,67.98,52.64
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,74.99,58.45
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,82.23,64.32
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,107.92,85.44
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,133.94,106.32
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,142.05,112.03
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,150.07,117.64
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,168.68,131.91
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,187.36,145.98
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,253.19,196.75
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,309.62,238.63
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,389.32,297.87
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,483.09,364.82
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,521.78,390.97
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,559.78,416.58
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,670.06,495.88
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,776.57,569.22
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,717.86,526.93
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,659.05,486.0
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,653.42,483.93
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,656.37,486.72
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,569.96,425.34
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,481.26,361.36
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,467.5,352.83
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,452.83,342.91
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,462.79,351.95
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,460.84,351.64
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,426.76,326.73
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,391.26,300.13
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,345.8,265.08
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,303.64,232.14
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,265.19,201.03
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,227.42,169.95
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,194.85,142.08
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,159.49,111.82
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,111.54,77.15
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,74.26,52.62
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,56.18,43.35
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,44.0,32.39
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,29.58,19.11
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,14.31,0.24
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,7.63,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,28.31,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,74.86,45.94
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,128.63,100.38
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,185.18,150.76
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,220.95,182.41
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,257.19,213.15
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,285.83,236.12
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,301.19,247.58
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,299.42,245.06
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,309.89,251.95
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,277.47,224.53
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,255.64,205.49
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,420.14,333.59
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,575.63,447.26
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,662.84,508.74
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,738.44,560.86
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,803.23,603.35
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,860.69,638.73
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,880.3,648.43
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,902.42,660.13
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,916.92,666.48
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,934.9,675.07
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,901.34,650.78
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,871.67,629.73
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,774.73,563.32
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,674.28,490.78
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,521.83,385.27
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,384.45,287.17
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,417.32,312.18
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,446.96,333.14
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,452.87,337.69
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,455.12,339.56
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,420.12,315.3
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,384.19,289.57
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,336.47,254.15
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,292.82,221.1
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,264.04,197.55
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,232.62,171.05
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,199.88,141.4
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,157.69,103.2
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,114.88,68.04
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,65.17,35.54
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,38.64,27.72
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,34.09,23.47
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,26.46,16.07
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,17.5,0.0
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,10.48,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,17.98,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,40.41,21.07
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,79.05,59.41
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,117.83,93.72
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,187.87,153.75
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,256.16,211.3
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,399.01,328.03
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,553.97,447.75
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,627.01,499.26
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,700.19,549.63
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,744.25,577.55
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,786.67,604.05
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,819.04,624.09
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,848.46,642.08
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,870.42,654.45
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,888.95,664.61
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,820.85,617.49
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,725.7,549.78
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,821.99,617.97
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,904.44,671.31
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,812.59,609.35
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,708.87,535.71
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,707.71,537.23
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,708.72,539.22
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,753.21,572.12
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,787.81,596.97
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,773.25,588.1
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,754.3,576.45
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,637.25,491.45
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,526.09,407.49
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,575.93,448.61
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,600.5,468.63
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,532.01,415.06
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,467.36,363.98
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,364.44,283.36
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,283.12,220.05
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,239.26,184.65
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,199.17,152.03
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,152.55,115.57
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,114.6,86.7
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,98.29,72.41
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,79.6,58.25
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,59.44,46.34
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,44.96,33.2
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,28.96,18.18
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,14.28,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,8.1,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,24.64,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,59.93,31.65
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,48.97,34.94
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,26.79,17.32
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,37.69,27.0
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,43.81,32.45
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,78.29,61.71
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,107.75,86.21
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,179.55,146.89
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,259.63,212.83
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,227.24,184.97
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,205.74,166.09
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,266.53,214.83
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,328.06,263.03
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,327.49,261.11
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,326.41,259.03
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,292.93,231.76
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,248.6,195.98
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,362.94,286.91
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,478.82,376.03
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,502.19,393.42
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,524.44,410.27
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,603.23,471.86
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,665.53,520.14
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,760.66,595.55
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,825.46,643.94
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,798.43,624.68
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,772.67,606.86
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,679.48,537.05
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,585.99,463.58
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,572.43,454.67
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,554.04,440.84
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,531.59,422.86
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,499.8,396.08
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,444.6,349.35
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,389.19,301.12
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,330.84,249.24
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,274.0,197.86
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,216.4,146.55
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,161.57,99.4
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,107.68,58.61
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,58.71,32.06
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,33.2,23.82
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,30.13,20.71
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,23.68,13.8
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,16.98,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,9.53,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,60.75,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,147.51,79.41
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,245.49,194.18
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,347.32,284.32
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,397.38,329.38
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,442.86,368.33
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,499.21,413.67
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,556.49,457.54
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,611.7,497.43
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,667.33,535.57
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,727.16,575.36
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,790.9,616.55
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,757.5,589.48
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,702.5,547.81
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,774.7,597.04
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,840.27,638.46
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,894.26,671.09
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,942.95,699.68
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,948.73,699.36
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,950.73,697.26
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,932.59,684.1
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,910.76,668.94
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,815.84,606.33
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,705.39,530.06
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,672.67,508.21
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,639.46,484.87
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,726.26,551.67
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,785.65,593.59
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,706.39,539.09
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,630.13,483.15
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,614.34,473.01
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,589.84,455.1
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,547.86,423.3
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,501.79,387.0
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,443.76,339.88
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,385.26,290.98
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,324.66,239.08
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,267.32,189.16
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,212.5,140.94
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,158.36,94.78
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,104.29,55.4
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,53.15,28.35
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,34.24,24.37
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,32.18,22.13
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,22.94,12.6
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,15.25,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,65.78,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,170.74,81.96
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,257.47,202.09
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,354.85,289.52
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,425.65,351.78
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,501.22,414.92
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,559.08,461.5
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,623.47,509.27
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,677.76,548.04
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,731.6,585.49
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,777.12,616.13
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,820.81,644.98
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,856.14,667.65
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,888.61,688.16
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,915.19,704.77
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,938.29,718.99
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,954.0,728.28
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,966.03,735.2
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,972.41,738.09
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,974.88,738.51
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,971.68,735.81
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,964.49,730.57
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,949.96,720.44
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,931.57,707.79
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,907.41,691.89
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,879.67,673.56
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,846.1,650.82
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,809.43,625.73
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,768.03,597.13
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,723.99,566.31
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,675.4,529.82
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,624.84,490.26
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,570.64,447.12
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,515.31,401.78
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,456.43,352.32
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,397.51,301.31
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,337.52,248.12
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,278.65,195.13
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,218.22,141.96
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,157.98,91.4
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,100.88,50.34
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,50.12,25.94
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,32.14,22.31
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,27.02,17.46
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,20.86,10.36
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,16.2,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,64.36,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,166.3,67.33
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,260.48,204.15
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,354.3,290.62
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,426.89,356.31
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,504.16,423.39
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,567.89,476.91
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,633.06,528.57
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,681.25,564.18
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,734.55,602.9
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,779.49,634.07
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,822.55,663.29
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,858.95,687.5
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,892.64,709.5
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,919.17,725.73
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,942.38,739.51
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,955.2,746.41
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,964.18,750.72
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,966.07,749.98
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,964.05,746.67
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,957.61,740.41
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,947.37,731.66
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,929.55,717.71
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,908.25,701.48
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,886.8,685.31
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,861.74,666.66
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,832.04,645.15
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,798.86,621.16
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,755.92,590.37
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,710.91,557.64
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,660.43,518.51
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,608.89,477.77
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,555.18,434.4
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,500.6,389.31
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,442.57,340.46
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,385.17,290.94
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,326.13,239.35
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,268.92,188.68
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,209.96,137.33
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,153.84,90.66
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,99.65,51.78
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,49.86,27.55
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,33.29,23.23
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,26.34,16.79
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,19.66,8.79
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,14.3,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,65.78,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,168.43,52.22
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,257.52,199.64
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,355.8,289.02
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,426.38,352.11
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,501.55,416.24
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,557.38,462.7
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,619.49,510.56
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,672.06,548.35
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,724.04,584.58
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,766.95,613.33
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,807.95,640.16
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,843.11,661.9
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,875.48,681.35
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,900.48,695.51
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,922.14,707.3
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,938.02,715.34
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,950.2,720.94
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,955.22,722.06
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,956.35,720.73
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,951.74,715.95
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,943.22,708.72
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,929.04,697.83
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,911.06,684.56
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,886.97,667.26
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,859.36,647.68
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,826.53,624.97
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,790.6,600.11
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,749.61,571.41
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,706.02,540.78
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,659.0,505.48
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,610.02,467.6
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,556.42,425.92
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,501.73,382.17
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,444.26,334.87
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,386.72,286.12
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,326.97,234.63
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,268.4,183.26
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,208.59,131.77
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,148.91,83.01
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,93.12,44.47
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,43.04,22.76
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,29.3,19.61
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,26.04,16.33
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,18.47,7.01
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,14.3,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,56.51,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,146.27,27.2
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,240.88,185.01
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,332.93,268.37
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,405.33,330.79
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,482.77,393.8
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,545.85,442.31
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,610.62,488.53
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,665.09,524.4
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,712.79,554.11
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,757.77,579.99
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,801.08,603.73
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,836.66,624.37
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,869.62,643.13
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,895.71,657.19
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,918.54,669.18
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,934.58,680.17
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,946.98,688.8
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,952.14,691.74
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,953.46,692.3
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,949.66,691.38
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,941.95,687.85
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,906.78,665.56
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,874.95,645.45
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,833.3,619.57
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,793.53,594.45
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,776.97,584.85
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,758.39,573.52
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,722.61,550.65
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,683.59,523.71
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,640.25,492.58
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,593.42,457.75
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,540.39,417.11
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,485.71,373.78
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,431.1,329.08
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,375.61,282.0
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,319.01,232.04
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,262.95,181.85
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,203.94,131.32
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,148.26,85.76
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,93.76,47.98
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,45.75,27.39
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,31.31,21.61
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,27.72,17.91
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,19.65,6.72
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,12.39,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
