Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,20,7,15,31.0,3.5,1.75,3.1,4.0,0.0,0.0
2018,12,20,7,30,62.0,7.0,1.7,3.2,8.0,33.45,0.0
2018,12,20,7,45,77.5,10.5,1.65,3.3,16.0,61.07,28.17
2018,12,20,8,0,93.0,14.0,1.6,3.4,24.0,78.9,61.29
2018,12,20,8,15,46.5,18.0,1.55,3.6,23.0,51.7,40.02
2018,12,20,8,30,0.0,22.0,1.5,3.8,22.0,20.39,12.36
2018,12,20,8,45,0.0,22.5,1.45,4.0,22.5,20.86,12.9
2018,12,20,9,0,0.0,23.0,1.4,4.2,23.0,21.32,13.37
2018,12,20,9,15,0.0,23.5,1.35,4.5,23.5,21.79,13.78
2018,12,20,9,30,0.0,24.0,1.3,4.8,24.0,22.26,14.17
2018,12,20,9,45,0.0,50.0,1.25,5.05,50.0,46.46,35.53
2018,12,20,10,0,0.0,76.0,1.2,5.3,76.0,71.08,56.96
2018,12,20,10,15,3.5,97.5,1.2,5.55,99.0,95.52,78.09
2018,12,20,10,30,7.0,119.0,1.2,5.8,122.0,120.32,99.26
2018,12,20,10,45,7.5,129.0,1.2,6.0,132.5,130.69,107.84
2018,12,20,11,0,8.0,139.0,1.2,6.2,143.0,141.06,116.41
2018,12,20,11,15,5.0,136.0,1.2,6.3,138.5,135.02,111.01
2018,12,20,11,30,2.0,133.0,1.2,6.4,134.0,129.21,105.88
2018,12,20,11,45,4.0,139.5,1.2,6.5,141.5,137.02,112.48
2018,12,20,12,0,6.0,146.0,1.2,6.6,149.0,144.78,118.99
2018,12,20,12,15,10.0,154.5,1.2,6.65,159.5,155.91,128.42
2018,12,20,12,30,14.0,163.0,1.2,6.7,170.0,166.87,137.67
2018,12,20,12,45,9.0,149.0,1.25,6.75,153.5,148.64,122.24
2018,12,20,13,0,4.0,135.0,1.3,6.8,137.0,130.98,107.33
2018,12,20,13,15,5.0,139.5,1.3,6.85,142.0,135.86,111.6
2018,12,20,13,30,6.0,144.0,1.3,6.9,147.0,140.65,115.74
2018,12,20,13,45,4.0,133.0,1.3,6.9,135.0,128.33,105.38
2018,12,20,14,0,2.0,122.0,1.3,6.9,123.0,116.3,95.28
2018,12,20,14,15,3.0,114.0,1.2,6.8,115.0,108.76,89.0
2018,12,20,14,30,4.0,106.0,1.1,6.7,107.0,101.18,82.61
2018,12,20,14,45,8.0,93.0,1.0,6.65,95.0,89.76,72.75
2018,12,20,15,0,12.0,80.0,0.9,6.6,83.0,78.06,62.48
2018,12,20,15,15,6.0,65.0,0.9,6.6,66.5,61.87,48.46
2018,12,20,15,30,0.0,50.0,0.9,6.6,50.0,46.45,35.09
2018,12,20,15,45,0.0,39.5,0.6,6.25,39.5,36.71,26.39
2018,12,20,16,0,0.0,29.0,0.3,5.9,29.0,26.93,17.56
2018,12,20,16,15,1.0,20.0,0.3,5.8,20.0,18.57,9.47
2018,12,20,16,30,2.0,11.0,0.3,5.7,11.0,10.2,0.0
2018,12,20,16,45,1.0,5.5,0.3,5.55,5.5,5.24,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,6.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,6.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,21,7,15,4.5,2.0,0.45,6.8,2.0,0.0,0.0
2018,12,21,7,30,9.0,4.0,0.5,6.9,4.0,7.69,0.0
2018,12,21,7,45,4.5,12.5,0.5,7.0,12.5,13.86,1.46
2018,12,21,8,0,0.0,21.0,0.5,7.1,21.0,19.48,10.54
2018,12,21,8,15,196.0,34.0,0.6,7.35,70.0,170.42,140.99
2018,12,21,8,30,392.0,47.0,0.7,7.6,119.0,312.78,262.0
2018,12,21,8,45,275.0,53.5,0.75,7.85,109.5,254.6,214.85
2018,12,21,9,0,158.0,60.0,0.8,8.1,100.0,180.7,152.95
2018,12,21,9,15,97.0,71.0,0.95,8.45,97.0,146.26,123.16
2018,12,21,9,30,36.0,82.0,1.1,8.8,94.0,108.97,89.81
2018,12,21,9,45,20.5,85.5,1.2,9.1,92.5,101.48,82.87
2018,12,21,10,0,5.0,89.0,1.3,9.4,91.0,88.21,70.84
2018,12,21,10,15,3.5,100.5,1.4,9.75,102.0,98.7,79.55
2018,12,21,10,30,2.0,112.0,1.5,10.1,113.0,109.17,88.13
2018,12,21,10,45,1.5,97.0,1.6,10.4,97.5,92.77,74.01
2018,12,21,11,0,1.0,82.0,1.7,10.7,82.0,77.16,60.61
2018,12,21,11,15,0.5,78.5,1.75,10.95,78.5,73.45,57.35
2018,12,21,11,30,0.0,75.0,1.8,11.2,75.0,69.81,54.15
2018,12,21,11,45,9.5,112.0,1.85,11.45,116.5,112.9,90.74
2018,12,21,12,0,19.0,149.0,1.9,11.7,158.0,157.12,127.67
2018,12,21,12,15,31.0,166.0,1.95,11.8,180.5,189.92,154.89
2018,12,21,12,30,43.0,183.0,2.0,11.9,203.0,215.24,175.75
2018,12,21,12,45,114.5,177.0,2.05,12.0,230.0,260.93,214.46
2018,12,21,13,0,186.0,171.0,2.1,12.1,257.0,293.74,241.97
2018,12,21,13,15,175.0,164.0,2.1,12.05,242.5,272.6,224.28
2018,12,21,13,30,164.0,157.0,2.1,12.0,228.0,251.81,206.99
2018,12,21,13,45,113.5,150.5,2.05,12.0,198.5,211.82,173.43
2018,12,21,14,0,63.0,144.0,2.0,12.0,169.0,170.71,139.04
2018,12,21,14,15,59.5,123.0,1.95,11.8,145.0,144.67,117.34
2018,12,21,14,30,56.0,102.0,1.9,11.6,121.0,119.33,95.92
2018,12,21,14,45,92.5,105.5,1.85,11.35,133.0,134.78,108.02
2018,12,21,15,0,129.0,109.0,1.8,11.1,145.0,142.93,113.14
2018,12,21,15,15,263.5,85.0,1.8,11.1,145.5,145.12,108.93
2018,12,21,15,30,398.0,61.0,1.8,11.1,146.0,133.94,91.74
2018,12,21,15,45,259.5,51.5,1.4,9.6,102.0,82.13,53.06
2018,12,21,16,0,121.0,42.0,1.0,8.1,58.0,46.92,29.77
2018,12,21,16,15,89.0,30.5,1.1,7.8,40.0,27.52,15.53
2018,12,21,16,30,57.0,19.0,1.2,7.5,22.0,15.89,0.0
2018,12,21,16,45,28.5,9.5,1.3,7.15,11.0,9.05,0.0
2018,12,21,17,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,22,7,15,47.5,5.0,1.2,0.3,6.0,0.0,0.0
2018,12,22,7,30,95.0,10.0,1.2,0.9,12.0,50.31,0.0
2018,12,22,7,45,101.5,23.0,1.25,1.45,29.5,95.31,40.68
2018,12,22,8,0,108.0,36.0,1.3,2.0,47.0,116.14,91.89
2018,12,22,8,15,126.5,52.0,1.35,2.5,70.5,149.17,124.43
2018,12,22,8,30,145.0,68.0,1.4,3.0,94.0,182.73,155.35
2018,12,22,8,45,212.5,80.0,1.5,3.5,128.5,241.07,207.4
2018,12,22,9,0,280.0,92.0,1.6,4.0,163.0,303.1,261.45
2018,12,22,9,15,361.0,96.5,1.55,4.35,202.5,379.69,326.22
2018,12,22,9,30,442.0,101.0,1.5,4.7,242.0,447.26,381.85
2018,12,22,9,45,502.0,102.5,1.45,5.1,278.0,497.98,422.22
2018,12,22,10,0,562.0,104.0,1.4,5.5,314.0,554.29,465.82
2018,12,22,10,15,504.0,123.5,1.3,5.75,321.5,535.11,447.68
2018,12,22,10,30,446.0,143.0,1.2,6.0,329.0,517.47,431.22
2018,12,22,10,45,449.0,148.5,1.05,6.3,343.5,526.07,436.06
2018,12,22,11,0,452.0,154.0,0.9,6.6,358.0,532.85,439.03
2018,12,22,11,15,511.5,146.0,0.9,6.9,382.5,564.18,463.06
2018,12,22,11,30,571.0,138.0,0.9,7.2,407.0,592.93,484.49
2018,12,22,11,45,468.5,162.5,0.9,7.5,385.0,538.33,439.7
2018,12,22,12,0,366.0,187.0,0.9,7.8,363.0,473.14,387.43
2018,12,22,12,15,322.0,193.0,0.9,8.1,347.5,440.75,361.29
2018,12,22,12,30,278.0,199.0,0.9,8.4,332.0,408.85,335.09
2018,12,22,12,45,219.5,200.0,0.9,8.75,303.5,354.32,290.81
2018,12,22,13,0,161.0,201.0,0.9,9.1,275.0,311.51,255.53
2018,12,22,13,15,107.0,182.0,0.95,9.1,230.5,252.53,207.52
2018,12,22,13,30,53.0,163.0,1.0,9.1,186.0,191.1,156.83
2018,12,22,13,45,65.0,158.0,1.05,9.1,184.5,189.43,155.82
2018,12,22,14,0,77.0,153.0,1.1,9.1,183.0,186.72,153.52
2018,12,22,14,15,76.0,146.0,1.1,9.0,174.0,175.23,143.75
2018,12,22,14,30,75.0,139.0,1.1,8.9,165.0,163.7,133.84
2018,12,22,14,45,45.0,114.5,1.05,8.75,129.5,125.02,101.39
2018,12,22,15,0,15.0,90.0,1.0,8.6,94.0,88.44,70.77
2018,12,22,15,15,15.5,74.5,1.0,8.6,78.0,73.02,57.35
2018,12,22,15,30,16.0,59.0,1.0,8.6,62.0,58.23,44.29
2018,12,22,15,45,15.5,48.0,0.9,7.65,50.5,46.71,34.16
2018,12,22,16,0,15.0,37.0,0.8,6.7,39.0,35.35,24.12
2018,12,22,16,15,8.5,25.0,0.8,6.5,26.0,23.23,13.22
2018,12,22,16,30,2.0,13.0,0.8,6.3,13.0,12.06,0.0
2018,12,22,16,45,1.0,6.5,0.85,6.1,6.5,6.2,0.0
2018,12,22,17,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,3.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,12,23,7,15,15.0,4.0,0.35,3.9,4.5,0.0,0.0
2018,12,23,7,30,30.0,8.0,0.3,4.2,9.0,20.46,0.0
2018,12,23,7,45,34.5,22.0,0.25,4.5,24.5,47.4,15.55
2018,12,23,8,0,39.0,36.0,0.2,4.8,40.0,72.05,54.29
2018,12,23,8,15,59.0,52.5,0.2,5.15,61.5,103.84,84.01
2018,12,23,8,30,79.0,69.0,0.2,5.5,83.0,136.22,113.0
2018,12,23,8,45,96.0,82.0,0.25,5.85,103.5,162.29,136.17
2018,12,23,9,0,113.0,95.0,0.3,6.2,124.0,189.36,159.7
2018,12,23,9,15,99.0,108.0,0.3,6.85,136.0,196.48,165.08
2018,12,23,9,30,85.0,121.0,0.3,7.5,148.0,202.66,169.46
2018,12,23,9,45,86.0,134.0,0.35,8.2,163.5,207.61,173.15
2018,12,23,10,0,87.0,147.0,0.4,8.9,179.0,223.07,185.27
2018,12,23,10,15,162.5,159.5,0.65,9.5,225.0,303.7,252.39
2018,12,23,10,30,238.0,172.0,0.9,10.1,271.0,385.89,318.6
2018,12,23,10,45,322.0,162.0,1.15,10.65,303.0,434.71,358.29
2018,12,23,11,0,406.0,152.0,1.4,11.2,335.0,496.36,407.28
2018,12,23,11,15,387.5,167.0,1.45,11.35,345.5,496.36,405.65
2018,12,23,11,30,369.0,182.0,1.5,11.5,356.0,483.4,394.8
2018,12,23,11,45,305.0,186.0,1.55,11.7,331.0,435.53,356.07
2018,12,23,12,0,241.0,190.0,1.6,11.9,306.0,388.11,317.52
2018,12,23,12,15,379.5,169.0,1.6,11.9,350.5,464.29,379.69
2018,12,23,12,30,518.0,148.0,1.6,11.9,395.0,523.48,426.53
2018,12,23,12,45,425.5,165.0,1.65,11.9,365.5,466.9,380.55
2018,12,23,13,0,333.0,182.0,1.7,11.9,336.0,405.07,330.92
2018,12,23,13,15,263.0,184.5,1.65,11.8,303.5,354.2,289.63
2018,12,23,13,30,193.0,187.0,1.6,11.7,271.0,300.37,245.65
2018,12,23,13,45,235.5,169.0,1.6,11.6,266.0,300.35,245.8
2018,12,23,14,0,278.0,151.0,1.6,11.5,261.0,290.14,236.93
2018,12,23,14,15,206.0,141.5,1.55,11.25,219.5,235.52,191.69
2018,12,23,14,30,134.0,132.0,1.5,11.0,178.0,183.11,148.38
2018,12,23,14,45,86.5,111.0,1.45,10.8,139.5,138.57,111.34
2018,12,23,15,0,39.0,90.0,1.4,10.6,101.0,96.79,76.72
2018,12,23,15,15,19.5,73.0,1.4,10.6,78.5,73.49,57.18
2018,12,23,15,30,0.0,56.0,1.4,10.6,56.0,52.0,39.28
2018,12,23,15,45,0.0,43.0,1.1,9.35,43.0,39.92,28.8
2018,12,23,16,0,0.0,30.0,0.8,8.1,30.0,27.86,18.19
2018,12,23,16,15,0.0,19.5,0.8,7.85,19.5,18.09,9.13
2018,12,23,16,30,0.0,9.0,0.8,7.6,9.0,8.33,0.0
2018,12,23,16,45,0.0,4.5,0.8,7.3,4.5,4.29,0.0
2018,12,23,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,6.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,6.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,5.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,24,7,15,8.5,2.5,1.5,5.25,2.5,0.0,0.0
2018,12,24,7,30,17.0,5.0,1.6,5.6,5.0,12.02,0.0
2018,12,24,7,45,8.5,11.5,1.65,6.0,11.5,14.78,0.36
2018,12,24,8,0,0.0,18.0,1.7,6.4,18.0,16.69,8.1
2018,12,24,8,15,0.0,28.5,1.9,6.75,28.5,26.46,17.1
2018,12,24,8,30,0.0,39.0,2.1,7.1,39.0,36.23,25.89
2018,12,24,8,45,2.0,55.0,2.25,7.5,55.5,53.85,41.47
2018,12,24,9,0,4.0,71.0,2.4,7.9,72.0,71.91,57.31
2018,12,24,9,15,2.5,72.5,2.5,8.25,73.0,71.13,56.57
2018,12,24,9,30,1.0,74.0,2.6,8.6,74.0,70.78,56.14
2018,12,24,9,45,22.5,106.5,2.65,8.95,114.5,127.94,105.78
2018,12,24,10,0,44.0,139.0,2.7,9.3,155.0,181.84,151.68
2018,12,24,10,15,26.0,129.5,2.85,9.8,139.0,155.11,128.08
2018,12,24,10,30,8.0,120.0,3.0,10.3,123.0,122.22,99.38
2018,12,24,10,45,4.0,105.5,3.15,10.8,107.0,103.4,83.07
2018,12,24,11,0,0.0,91.0,3.3,11.3,91.0,85.39,67.44
2018,12,24,11,15,7.5,126.0,3.45,11.5,129.5,126.47,102.26
2018,12,24,11,30,15.0,161.0,3.6,11.7,168.0,168.38,137.3
2018,12,24,11,45,9.5,123.5,3.75,11.95,128.0,124.59,100.36
2018,12,24,12,0,4.0,86.0,3.9,12.2,88.0,83.03,65.18
2018,12,24,12,15,2.0,66.0,3.9,12.05,67.0,62.79,48.05
2018,12,24,12,30,0.0,46.0,3.9,11.9,46.0,42.76,30.98
2018,12,24,12,45,0.0,49.0,3.9,11.75,49.0,45.55,33.41
2018,12,24,13,0,0.0,52.0,3.9,11.6,52.0,48.34,35.84
2018,12,24,13,15,1.5,51.0,3.8,11.4,51.5,48.29,35.89
2018,12,24,13,30,3.0,50.0,3.7,11.2,51.0,48.13,35.85
2018,12,24,13,45,25.0,52.5,3.6,11.0,62.5,62.68,48.64
2018,12,24,14,0,47.0,55.0,3.5,10.8,74.0,77.3,61.23
2018,12,24,14,15,80.5,77.0,3.4,10.65,106.0,111.57,90.2
2018,12,24,14,30,114.0,99.0,3.3,10.5,138.0,142.42,115.57
2018,12,24,14,45,129.0,88.5,3.2,10.4,128.5,130.93,104.71
2018,12,24,15,0,144.0,78.0,3.1,10.3,119.0,119.95,93.93
2018,12,24,15,15,175.5,76.0,3.1,10.3,119.0,116.89,88.89
2018,12,24,15,30,207.0,74.0,3.1,10.3,119.0,110.07,80.23
2018,12,24,15,45,164.5,58.5,3.35,10.1,89.5,77.02,52.97
2018,12,24,16,0,122.0,43.0,3.6,9.9,60.0,48.78,30.98
2018,12,24,16,15,95.0,31.5,3.85,9.8,42.0,29.26,16.6
2018,12,24,16,30,68.0,20.0,4.1,9.7,24.0,16.71,1.18
2018,12,24,16,45,40.5,11.0,4.35,9.65,13.0,10.48,0.0
2018,12,24,17,0,13.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,4.35,9.2,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,25,7,15,42.0,4.0,1.55,1.85,4.5,0.0,0.0
2018,12,25,7,30,84.0,8.0,1.6,2.6,9.0,43.39,0.0
2018,12,25,7,45,226.5,16.5,1.7,3.35,35.5,144.8,48.16
2018,12,25,8,0,369.0,25.0,1.8,4.1,62.0,245.96,195.61
2018,12,25,8,15,491.0,31.0,1.95,4.6,104.5,327.48,273.76
2018,12,25,8,30,613.0,37.0,2.1,5.1,147.0,422.05,357.16
2018,12,25,8,45,687.5,39.5,2.3,5.6,190.5,489.57,416.24
2018,12,25,9,0,762.0,42.0,2.5,6.1,234.0,553.97,471.13
2018,12,25,9,15,793.0,45.0,2.7,6.6,271.5,596.75,506.1
2018,12,25,9,30,824.0,48.0,2.9,7.1,309.0,638.49,538.7
2018,12,25,9,45,842.5,51.0,3.1,7.65,341.5,669.89,562.35
2018,12,25,10,0,861.0,54.0,3.3,8.2,374.0,698.97,583.79
2018,12,25,10,15,878.5,55.0,3.6,8.6,401.5,722.07,601.07
2018,12,25,10,30,896.0,56.0,3.9,9.0,429.0,742.34,616.06
2018,12,25,10,45,908.0,56.5,4.15,9.4,450.0,754.8,624.96
2018,12,25,11,0,920.0,57.0,4.4,9.8,471.0,763.96,631.79
2018,12,25,11,15,927.0,57.0,4.5,10.1,484.5,765.34,632.08
2018,12,25,11,30,934.0,57.0,4.6,10.4,498.0,763.23,629.86
2018,12,25,11,45,938.5,56.5,4.7,10.65,504.0,755.14,623.3
2018,12,25,12,0,943.0,56.0,4.8,10.9,510.0,743.54,614.19
2018,12,25,12,15,941.5,57.0,4.85,11.1,509.0,726.1,600.54
2018,12,25,12,30,940.0,58.0,4.9,11.3,508.0,705.39,584.46
2018,12,25,12,45,935.5,58.5,4.95,11.45,499.0,678.97,563.52
2018,12,25,13,0,931.0,59.0,5.0,11.6,490.0,649.67,539.06
2018,12,25,13,15,924.5,58.0,4.95,11.65,473.5,614.74,509.6
2018,12,25,13,30,918.0,57.0,4.9,11.7,457.0,577.41,477.69
2018,12,25,13,45,906.0,56.0,4.9,11.75,433.5,535.03,441.19
2018,12,25,14,0,894.0,55.0,4.9,11.8,410.0,491.08,402.54
2018,12,25,14,15,876.5,53.5,4.65,11.6,380.0,442.85,359.4
2018,12,25,14,30,859.0,52.0,4.4,11.4,350.0,394.03,314.81
2018,12,25,14,45,833.5,50.0,4.2,11.2,315.0,341.62,266.54
2018,12,25,15,0,808.0,48.0,4.0,11.0,280.0,289.95,218.16
2018,12,25,15,15,769.0,45.0,4.0,11.0,241.0,234.65,167.0
2018,12,25,15,30,730.0,42.0,4.0,11.0,202.0,182.24,119.18
2018,12,25,15,45,667.5,38.0,3.3,9.55,161.0,128.83,74.6
2018,12,25,16,0,605.0,34.0,2.6,8.1,120.0,81.54,40.09
2018,12,25,16,15,496.5,28.0,2.5,7.45,83.0,37.65,16.8
2018,12,25,16,30,388.0,22.0,2.4,6.8,46.0,19.9,3.7
2018,12,25,16,45,210.5,12.5,2.3,6.2,24.0,11.91,0.0
2018,12,25,17,0,33.0,3.0,2.2,5.6,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,5.4,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,1.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,26,7,15,9.0,3.5,1.15,1.05,3.5,0.0,0.0
2018,12,26,7,30,18.0,7.0,1.1,1.6,7.0,14.32,0.0
2018,12,26,7,45,77.5,20.0,1.0,2.1,27.0,69.86,18.09
2018,12,26,8,0,137.0,33.0,0.9,2.6,47.0,137.33,107.94
2018,12,26,8,15,122.5,49.5,1.15,3.3,66.0,143.17,118.5
2018,12,26,8,30,108.0,66.0,1.4,4.0,85.0,148.55,125.02
2018,12,26,8,45,112.5,83.0,1.65,4.75,107.0,174.1,148.0
2018,12,26,9,0,117.0,100.0,1.9,5.5,129.0,199.3,170.0
2018,12,26,9,15,207.5,108.0,2.15,6.0,169.5,279.94,240.28
2018,12,26,9,30,298.0,116.0,2.4,6.5,210.0,354.09,303.63
2018,12,26,9,45,404.5,110.5,2.6,7.05,252.5,438.66,374.34
2018,12,26,10,0,511.0,105.0,2.8,7.6,295.0,513.17,435.49
2018,12,26,10,15,658.0,89.0,2.9,7.95,351.5,612.58,515.31
2018,12,26,10,30,805.0,73.0,3.0,8.3,408.0,702.62,583.88
2018,12,26,10,45,864.0,65.5,3.05,8.7,440.5,733.76,605.72
2018,12,26,11,0,923.0,58.0,3.1,9.1,473.0,767.91,630.1
2018,12,26,11,15,928.5,58.5,3.0,9.35,486.5,768.89,628.87
2018,12,26,11,30,934.0,59.0,2.9,9.6,500.0,766.39,625.39
2018,12,26,11,45,936.5,60.0,2.75,9.9,506.5,758.78,617.85
2018,12,26,12,0,939.0,61.0,2.6,10.2,513.0,747.68,607.87
2018,12,26,12,15,934.0,62.5,2.6,10.35,511.0,728.51,593.24
2018,12,26,12,30,929.0,64.0,2.6,10.5,509.0,706.2,576.39
2018,12,26,12,45,903.5,69.0,2.6,10.65,495.0,671.66,549.32
2018,12,26,13,0,878.0,74.0,2.6,10.8,481.0,638.73,522.42
2018,12,26,13,15,884.5,70.0,2.55,10.8,468.0,606.18,496.01
2018,12,26,13,30,891.0,66.0,2.5,10.8,455.0,574.01,469.16
2018,12,26,13,45,869.0,66.5,2.45,10.8,429.5,531.11,433.08
2018,12,26,14,0,847.0,67.0,2.4,10.8,404.0,484.9,393.69
2018,12,26,14,15,784.0,70.5,2.1,10.45,364.5,423.51,341.42
2018,12,26,14,30,721.0,74.0,1.8,10.1,325.0,365.56,291.3
2018,12,26,14,45,718.5,67.5,1.5,9.8,296.5,322.15,251.31
2018,12,26,15,0,716.0,61.0,1.2,9.5,268.0,277.71,209.49
2018,12,26,15,15,668.0,57.0,1.2,9.5,229.0,223.04,160.48
2018,12,26,15,30,620.0,53.0,1.2,9.5,190.0,172.77,115.84
2018,12,26,15,45,471.5,49.0,1.15,8.2,141.0,112.95,70.06
2018,12,26,16,0,323.0,45.0,1.1,6.9,92.0,67.69,39.43
2018,12,26,16,15,241.5,34.5,1.15,6.45,63.0,35.44,19.26
2018,12,26,16,30,160.0,24.0,1.2,6.0,34.0,19.01,4.29
2018,12,26,16,45,92.0,13.5,1.25,5.55,18.0,12.87,0.0
2018,12,26,17,0,24.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,1.35,4.8,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,-0.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,-0.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,-0.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,27,7,15,78.5,5.5,2.9,0.6,6.5,0.0,0.0
2018,12,27,7,30,157.0,11.0,3.2,1.3,13.0,77.01,0.0
2018,12,27,7,45,344.0,18.0,3.5,2.05,45.0,195.69,53.23
2018,12,27,8,0,531.0,25.0,3.8,2.8,77.0,321.54,256.74
2018,12,27,8,15,611.0,29.5,4.05,3.4,117.0,389.94,328.46
2018,12,27,8,30,691.0,34.0,4.3,4.0,157.0,458.23,392.37
2018,12,27,8,45,739.5,37.0,4.55,4.65,197.5,512.04,441.64
2018,12,27,9,0,788.0,40.0,4.8,5.3,238.0,566.97,489.91
2018,12,27,9,15,817.5,43.0,5.05,5.85,275.5,609.64,525.77
2018,12,27,9,30,847.0,46.0,5.3,6.4,313.0,651.14,559.15
2018,12,27,9,45,866.0,48.5,5.6,7.0,346.5,682.9,583.99
2018,12,27,10,0,885.0,51.0,5.9,7.6,380.0,712.3,606.53
2018,12,27,10,15,901.0,52.0,6.05,8.0,407.5,734.85,623.25
2018,12,27,10,30,917.0,53.0,6.2,8.4,435.0,754.47,637.54
2018,12,27,10,45,928.0,53.0,6.3,8.8,455.5,765.9,645.12
2018,12,27,11,0,939.0,53.0,6.4,9.2,476.0,773.97,650.15
2018,12,27,11,15,946.5,53.5,6.45,9.45,490.5,776.59,651.15
2018,12,27,11,30,954.0,54.0,6.5,9.7,505.0,775.63,649.49
2018,12,27,11,45,957.0,54.0,6.5,9.9,511.0,767.12,642.0
2018,12,27,12,0,960.0,54.0,6.5,10.1,517.0,755.07,631.88
2018,12,27,12,15,959.0,54.0,6.5,10.15,515.5,736.7,617.27
2018,12,27,12,30,958.0,54.0,6.5,10.2,514.0,715.0,600.13
2018,12,27,12,45,953.0,54.5,6.45,10.25,505.0,688.06,578.55
2018,12,27,13,0,948.0,55.0,6.4,10.3,496.0,658.2,553.01
2018,12,27,13,15,941.0,54.5,6.35,10.25,479.5,623.23,523.18
2018,12,27,13,30,934.0,54.0,6.3,10.2,463.0,585.82,490.82
2018,12,27,13,45,922.0,53.0,6.2,10.15,439.5,543.01,453.27
2018,12,27,14,0,910.0,52.0,6.1,10.1,416.0,498.56,413.57
2018,12,27,14,15,892.0,51.0,5.95,9.9,386.0,450.09,369.8
2018,12,27,14,30,874.0,50.0,5.8,9.7,356.0,401.02,324.5
2018,12,27,14,45,848.5,48.0,5.6,9.45,320.5,347.94,275.02
2018,12,27,15,0,823.0,46.0,5.4,9.2,285.0,295.57,225.37
2018,12,27,15,15,785.5,43.5,5.4,9.2,246.0,240.72,173.71
2018,12,27,15,30,748.0,41.0,5.4,9.2,207.0,187.8,124.59
2018,12,27,15,45,688.0,37.0,4.85,8.1,166.0,133.56,78.32
2018,12,27,16,0,628.0,33.0,4.3,7.0,125.0,85.11,41.99
2018,12,27,16,15,524.5,27.5,4.15,6.45,87.0,40.1,17.37
2018,12,27,16,30,421.0,22.0,4.0,5.9,49.0,19.69,5.53
2018,12,27,16,45,230.0,13.0,3.9,5.35,26.0,12.39,0.0
2018,12,27,17,0,39.0,4.0,3.8,4.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.8,4.55,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,3.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,2.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,2.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,1.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,1.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,0.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,0.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,0.45,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,-0.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,-0.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,-0.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,-0.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,-0.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,-0.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,-1.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,-1.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-1.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-1.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-1.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-1.8,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,-1.2,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,-0.6,10.0,44.1,0.0
2018,12,28,7,45,203.5,21.0,3.0,0.0,37.0,137.44,31.67
2018,12,28,8,0,323.0,33.0,3.2,0.6,64.0,230.94,185.03
2018,12,28,8,15,510.0,34.0,3.3,1.2,111.0,339.78,288.35
2018,12,28,8,30,697.0,35.0,3.4,1.8,158.0,462.9,397.68
2018,12,28,8,45,745.5,37.5,3.45,2.35,198.5,516.13,445.82
2018,12,28,9,0,794.0,40.0,3.5,2.9,239.0,570.54,493.05
2018,12,28,9,15,792.0,47.0,3.65,3.6,271.0,598.2,515.75
2018,12,28,9,30,790.0,54.0,3.8,4.3,303.0,628.52,539.27
2018,12,28,9,45,845.0,50.0,3.95,5.0,341.5,670.13,571.12
2018,12,28,10,0,900.0,46.0,4.1,5.7,380.0,716.47,606.21
2018,12,28,10,15,914.0,47.5,4.1,6.2,407.5,738.61,621.31
2018,12,28,10,30,928.0,49.0,4.1,6.7,435.0,757.71,634.02
2018,12,28,10,45,937.5,49.5,4.1,7.2,456.0,768.9,640.55
2018,12,28,11,0,947.0,50.0,4.1,7.7,477.0,776.68,644.55
2018,12,28,11,15,952.5,51.0,4.15,7.95,491.0,778.59,645.09
2018,12,28,11,30,958.0,52.0,4.2,8.2,505.0,776.89,643.04
2018,12,28,11,45,960.5,52.0,4.2,8.45,511.0,768.12,635.42
2018,12,28,12,0,963.0,52.0,4.2,8.7,517.0,755.8,625.26
2018,12,28,12,15,960.0,53.5,4.15,8.85,516.0,737.95,610.94
2018,12,28,12,30,957.0,55.0,4.1,9.0,515.0,716.79,594.21
2018,12,28,12,45,950.0,56.5,4.05,9.15,506.5,689.83,572.9
2018,12,28,13,0,943.0,58.0,4.0,9.3,498.0,660.03,547.89
2018,12,28,13,15,936.5,57.0,3.95,9.3,481.5,624.97,518.7
2018,12,28,13,30,930.0,56.0,3.9,9.3,465.0,587.46,487.01
2018,12,28,13,45,920.0,54.5,3.8,9.3,441.5,545.3,450.78
2018,12,28,14,0,910.0,53.0,3.7,9.3,418.0,501.36,412.27
2018,12,28,14,15,893.0,51.5,3.45,9.05,388.0,452.8,369.16
2018,12,28,14,30,876.0,50.0,3.2,8.8,358.0,403.54,324.42
2018,12,28,14,45,851.5,48.0,2.9,8.55,323.0,350.72,275.76
2018,12,28,15,0,827.0,46.0,2.6,8.3,288.0,298.48,226.75
2018,12,28,15,15,790.0,43.5,2.6,8.3,249.0,243.51,175.55
2018,12,28,15,30,753.0,41.0,2.6,8.3,210.0,191.01,127.09
2018,12,28,15,45,692.0,37.5,2.0,6.4,168.5,136.15,80.62
2018,12,28,16,0,631.0,34.0,1.4,4.5,127.0,87.76,44.26
2018,12,28,16,15,527.0,28.5,1.45,3.95,89.0,42.36,18.89
2018,12,28,16,30,423.0,23.0,1.5,3.4,51.0,20.67,7.09
2018,12,28,16,45,231.0,13.5,1.5,2.85,27.0,12.87,0.0
2018,12,28,17,0,39.0,4.0,1.5,2.3,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.55,2.15,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,-0.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,29,7,15,47.0,4.5,1.25,-1.3,5.0,0.0,0.0
2018,12,29,7,30,94.0,9.0,1.3,-0.6,10.0,48.25,0.0
2018,12,29,7,45,168.5,22.0,1.4,0.1,34.0,122.46,23.66
2018,12,29,8,0,243.0,35.0,1.5,0.8,58.0,193.94,153.9
2018,12,29,8,15,446.5,35.5,1.55,1.4,104.5,312.63,263.31
2018,12,29,8,30,650.0,36.0,1.6,2.0,151.0,440.61,374.69
2018,12,29,8,45,698.5,39.5,1.6,2.55,190.5,494.9,422.11
2018,12,29,9,0,747.0,43.0,1.6,3.1,230.0,549.97,468.44
2018,12,29,9,15,778.0,46.0,1.65,3.75,267.0,587.38,498.63
2018,12,29,9,30,809.0,49.0,1.7,4.4,304.0,629.1,530.24
2018,12,29,9,45,829.0,51.5,1.7,5.05,336.5,660.96,552.88
2018,12,29,10,0,849.0,54.0,1.7,5.7,369.0,690.64,573.35
2018,12,29,10,15,864.0,55.5,1.65,6.15,396.0,712.85,587.74
2018,12,29,10,30,879.0,57.0,1.6,6.6,423.0,732.24,599.85
2018,12,29,10,45,889.0,58.0,1.6,7.05,443.5,744.21,606.82
2018,12,29,11,0,899.0,59.0,1.6,7.5,464.0,752.95,611.49
2018,12,29,11,15,905.0,59.5,1.7,7.9,477.5,754.71,612.2
2018,12,29,11,30,911.0,60.0,1.8,8.3,491.0,753.05,610.54
2018,12,29,11,45,913.5,60.5,1.9,8.65,497.5,745.38,604.66
2018,12,29,12,0,916.0,61.0,2.0,9.0,504.0,734.32,596.39
2018,12,29,12,15,913.5,61.5,2.05,9.2,502.5,716.38,583.02
2018,12,29,12,30,911.0,62.0,2.1,9.4,501.0,695.31,567.4
2018,12,29,12,45,904.0,63.0,2.2,9.65,492.0,668.86,547.44
2018,12,29,13,0,897.0,64.0,2.3,9.9,483.0,639.72,524.13
2018,12,29,13,15,889.0,63.5,2.25,9.95,467.0,605.76,496.31
2018,12,29,13,30,881.0,63.0,2.2,10.0,451.0,569.58,466.24
2018,12,29,13,45,868.5,61.5,2.15,10.05,428.0,527.88,431.23
2018,12,29,14,0,856.0,60.0,2.1,10.1,405.0,484.73,394.26
2018,12,29,14,15,838.0,58.5,1.85,9.9,376.0,437.93,353.2
2018,12,29,14,30,820.0,57.0,1.6,9.7,347.0,391.4,311.39
2018,12,29,14,45,707.0,65.0,1.4,9.5,297.5,320.06,250.46
2018,12,29,15,0,594.0,73.0,1.2,9.3,248.0,257.24,196.73
2018,12,29,15,15,496.5,71.5,1.2,9.3,204.0,198.86,147.05
2018,12,29,15,30,399.0,70.0,1.2,9.3,160.0,148.09,104.8
2018,12,29,15,45,416.0,55.5,0.95,8.25,133.0,114.43,73.91
2018,12,29,16,0,433.0,41.0,0.7,7.2,106.0,77.01,42.52
2018,12,29,16,15,403.0,32.5,0.65,7.1,77.5,41.63,20.24
2018,12,29,16,30,373.0,24.0,0.6,7.0,49.0,19.73,7.1
2018,12,29,16,45,203.0,14.0,0.55,6.85,26.0,13.34,0.0
2018,12,29,17,0,33.0,4.0,0.5,6.7,3.0,0.0,0.0
2018,12,29,17,15,16.5,2.0,0.5,6.6,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,3.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,3.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,3.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,2.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,1.95,1.5,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,2.0,1.6,8.0,25.63,0.0
2018,12,30,7,45,145.5,20.0,2.1,1.7,32.5,108.36,16.94
2018,12,30,8,0,246.0,33.0,2.2,1.8,57.0,192.13,151.98
2018,12,30,8,15,308.0,43.5,2.05,2.05,88.0,245.33,206.57
2018,12,30,8,30,370.0,54.0,1.9,2.3,119.0,303.2,259.84
2018,12,30,8,45,455.5,60.5,1.75,2.5,160.5,377.19,324.98
2018,12,30,9,0,541.0,67.0,1.6,2.7,202.0,452.68,389.09
2018,12,30,9,15,660.5,62.0,1.45,3.1,252.5,539.33,460.0
2018,12,30,9,30,780.0,57.0,1.3,3.5,303.0,625.49,526.6
2018,12,30,9,45,807.5,58.5,1.15,3.85,336.5,661.11,550.59
2018,12,30,10,0,835.0,60.0,1.0,4.2,370.0,694.75,572.6
2018,12,30,10,15,853.5,61.0,0.9,4.5,398.0,712.71,582.89
2018,12,30,10,30,872.0,62.0,0.8,4.8,426.0,734.0,595.52
2018,12,30,10,45,867.5,66.0,0.7,5.15,443.0,738.92,595.79
2018,12,30,11,0,863.0,70.0,0.6,5.5,460.0,746.46,598.17
2018,12,30,11,15,822.0,81.0,0.8,5.95,461.0,725.69,584.54
2018,12,30,11,30,781.0,92.0,1.0,6.4,462.0,701.55,568.39
2018,12,30,11,45,851.5,77.5,1.25,6.9,486.0,727.06,589.13
2018,12,30,12,0,922.0,63.0,1.5,7.4,510.0,742.21,601.43
2018,12,30,12,15,920.5,63.0,1.65,7.85,508.5,724.34,588.45
2018,12,30,12,30,919.0,63.0,1.8,8.3,507.0,703.28,573.34
2018,12,30,12,45,913.5,63.5,1.95,8.75,498.0,677.09,553.84
2018,12,30,13,0,908.0,64.0,2.1,9.2,489.0,648.12,530.78
2018,12,30,13,15,899.5,63.5,2.05,9.45,473.0,613.58,502.22
2018,12,30,13,30,891.0,63.0,2.0,9.7,457.0,576.82,471.46
2018,12,30,13,45,878.0,62.0,2.0,9.95,434.0,535.09,436.44
2018,12,30,14,0,865.0,61.0,2.0,10.2,411.0,491.9,399.44
2018,12,30,14,15,846.0,59.5,1.75,10.1,381.5,444.28,357.7
2018,12,30,14,30,827.0,58.0,1.5,10.0,352.0,396.99,315.3
2018,12,30,14,45,799.5,56.0,1.3,9.9,317.5,344.85,268.39
2018,12,30,15,0,772.0,54.0,1.1,9.8,283.0,293.7,221.53
2018,12,30,15,15,732.5,51.0,1.1,9.8,244.5,239.8,172.71
2018,12,30,15,30,693.0,48.0,1.1,9.8,206.0,188.81,126.71
2018,12,30,15,45,564.5,46.5,1.05,8.3,158.5,128.43,79.11
2018,12,30,16,0,436.0,45.0,1.0,6.8,111.0,82.14,46.71
2018,12,30,16,15,338.0,35.0,1.05,6.3,76.5,42.65,22.29
2018,12,30,16,30,240.0,25.0,1.1,5.8,42.0,20.52,8.33
2018,12,30,16,45,133.0,14.0,1.2,5.25,22.0,13.34,0.0
2018,12,30,17,0,26.0,3.0,1.3,4.7,2.0,0.0,0.0
2018,12,30,17,15,13.0,1.5,1.3,4.5,1.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,0.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,0.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,0.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,0.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,0.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,0.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,0.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,0.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,0.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,0.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,0.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,0.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,0.2,0.0,0.0,0.0
2018,12,31,7,15,83.5,5.5,4.85,0.55,6.5,0.0,0.0
2018,12,31,7,30,167.0,11.0,4.9,0.9,13.0,80.72,0.0
2018,12,31,7,45,350.0,18.0,4.95,1.2,44.5,196.36,30.28
2018,12,31,8,0,533.0,25.0,5.0,1.5,76.0,320.99,256.42
2018,12,31,8,15,596.5,30.5,5.15,2.1,114.0,381.89,324.1
2018,12,31,8,30,660.0,36.0,5.3,2.7,152.0,445.86,385.03
2018,12,31,8,45,736.5,37.0,5.45,3.25,196.5,509.26,443.34
2018,12,31,9,0,813.0,38.0,5.6,3.8,241.0,579.29,505.02
2018,12,31,9,15,842.5,40.5,5.8,4.35,279.5,622.33,541.25
2018,12,31,9,30,872.0,43.0,6.0,4.9,318.0,664.17,575.05
2018,12,31,9,45,891.5,45.5,6.2,5.5,352.0,697.28,600.82
2018,12,31,10,0,911.0,48.0,6.4,6.1,386.0,727.97,624.17
2018,12,31,10,15,925.5,49.5,6.45,6.5,414.5,750.92,640.93
2018,12,31,10,30,940.0,51.0,6.5,6.9,443.0,770.82,655.12
2018,12,31,10,45,949.0,52.0,6.5,7.25,464.5,782.68,662.8
2018,12,31,11,0,958.0,53.0,6.5,7.6,486.0,791.07,667.8
2018,12,31,11,15,963.5,54.0,6.45,7.85,500.5,793.26,668.05
2018,12,31,11,30,969.0,55.0,6.4,8.1,515.0,791.8,665.59
2018,12,31,11,45,971.0,55.0,6.35,8.3,521.5,782.86,657.51
2018,12,31,12,0,973.0,55.0,6.3,8.5,528.0,770.32,646.79
2018,12,31,12,15,969.0,56.5,6.25,8.65,526.5,751.85,631.65
2018,12,31,12,30,965.0,58.0,6.2,8.8,525.0,730.05,614.03
2018,12,31,12,45,958.0,59.0,6.2,8.9,516.0,702.51,592.21
2018,12,31,13,0,951.0,60.0,6.2,9.0,507.0,672.1,566.29
2018,12,31,13,15,944.0,59.0,6.15,9.0,490.5,636.68,536.07
2018,12,31,13,30,937.0,58.0,6.1,9.0,474.0,598.81,503.32
2018,12,31,13,45,925.5,57.5,6.05,9.0,451.0,556.85,466.54
2018,12,31,14,0,914.0,57.0,6.0,9.0,428.0,513.16,427.53
2018,12,31,14,15,897.5,55.0,5.8,8.85,398.0,464.11,383.22
2018,12,31,14,30,881.0,53.0,5.6,8.7,368.0,414.3,337.27
2018,12,31,14,45,856.5,51.0,5.4,8.55,332.5,361.17,287.67
2018,12,31,15,0,832.0,49.0,5.2,8.4,297.0,308.58,237.73
2018,12,31,15,15,795.5,46.0,5.2,8.4,257.5,252.75,185.07
2018,12,31,15,30,759.0,43.0,5.2,8.4,218.0,198.75,134.64
2018,12,31,15,45,423.0,45.5,3.0,8.15,139.5,107.78,68.27
2018,12,31,16,0,87.0,48.0,0.8,7.9,61.0,52.34,35.61
2018,12,31,16,15,56.5,37.0,0.8,7.55,44.5,35.13,22.44
2018,12,31,16,30,26.0,26.0,0.8,7.2,28.0,23.08,10.68
2018,12,31,16,45,25.5,14.5,0.85,6.85,15.5,13.82,0.0
2018,12,31,17,0,25.0,3.0,0.9,6.5,3.0,0.0,0.0
2018,12,31,17,15,12.5,1.5,0.85,6.4,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
